DateTime,VoltagemV_0,InternalTemp_0,ExternalTemp_0,Bypass_0,PWM_0,BypassOverTemp_0,BadPackets_0,BalancemAh_0,VoltagemV_1,InternalTemp_1,ExternalTemp_1,Bypass_1,PWM_1,BypassOverTemp_1,BadPackets_1,BalancemAh_1,VoltagemV_2,InternalTemp_2,ExternalTemp_2,Bypass_2,PWM_2,BypassOverTemp_2,BadPackets_2,BalancemAh_2,VoltagemV_3,InternalTemp_3,ExternalTemp_3,Bypass_3,PWM_3,BypassOverTemp_3,BadPackets_3,BalancemAh_3,VoltagemV_4,InternalTemp_4,ExternalTemp_4,Bypass_4,PWM_4,BypassOverTemp_4,BadPackets_4,BalancemAh_4,VoltagemV_5,InternalTemp_5,ExternalTemp_5,Bypass_5,PWM_5,BypassOverTemp_5,BadPackets_5,BalancemAh_5,VoltagemV_6,InternalTemp_6,ExternalTemp_6,Bypass_6,PWM_6,BypassOverTemp_6,BadPackets_6,BalancemAh_6,VoltagemV_7,InternalTemp_7,ExternalTemp_7,Bypass_7,PWM_7,BypassOverTemp_7,BadPackets_7,BalancemAh_7,VoltagemV_8,InternalTemp_8,ExternalTemp_8,Bypass_8,PWM_8,BypassOverTemp_8,BadPackets_8,BalancemAh_8,VoltagemV_9,InternalTemp_9,ExternalTemp_9,Bypass_9,PWM_9,BypassOverTemp_9,BadPackets_9,BalancemAh_9,VoltagemV_10,InternalTemp_10,ExternalTemp_10,Bypass_10,PWM_10,BypassOverTemp_10,BadPackets_10,BalancemAh_10,VoltagemV_11,InternalTemp_11,ExternalTemp_11,Bypass_11,PWM_11,BypassOverTemp_11,BadPackets_11,BalancemAh_11,VoltagemV_12,InternalTemp_12,ExternalTemp_12,Bypass_12,PWM_12,BypassOverTemp_12,BadPackets_12,BalancemAh_12,VoltagemV_13,InternalTemp_13,ExternalTemp_13,Bypass_13,PWM_13,BypassOverTemp_13,BadPackets_13,BalancemAh_13
2021-10-09 02:13:28,3617,15,15,N,0,N,25,131,3612,15,15,N,0,N,25,74,3625,15,15,N,0,N,25,382,3622,14,15,N,0,N,25,222,3608,14,15,N,0,N,25,517,3607,15,15,N,0,N,25,703,3619,15,15,N,0,N,26,619,3606,14,14,N,0,N,26,513,3602,15,15,N,0,N,26,126,3610,14,15,N,0,N,26,1058,3632,15,15,N,0,N,26,1590,3637,15,15,N,0,N,26,1303,3643,15,15,N,0,N,26,1398,3624,14,15,N,0,N,26,1637
2021-10-09 02:14:28,3617,15,15,N,0,N,25,131,3610,15,15,N,0,N,25,74,3626,15,15,N,0,N,25,382,3623,14,15,N,0,N,25,222,3605,14,15,N,0,N,25,517,3607,15,15,N,0,N,25,703,3619,15,15,N,0,N,26,619,3604,14,15,N,0,N,26,513,3603,15,15,N,0,N,26,126,3609,14,15,N,0,N,26,1058,3631,15,15,N,0,N,26,1590,3638,15,15,N,0,N,26,1303,3640,15,15,N,0,N,26,1398,3624,14,15,N,0,N,26,1637
2021-10-09 02:15:28,3618,15,15,N,0,N,25,131,3610,15,15,N,0,N,25,74,3625,15,15,N,0,N,25,382,3623,14,15,N,0,N,25,222,3605,14,15,N,0,N,25,517,3606,15,15,N,0,N,25,703,3620,15,15,N,0,N,26,619,3605,14,14,N,0,N,26,513,3602,15,15,N,0,N,26,126,3610,14,15,N,0,N,26,1058,3630,15,15,N,0,N,26,1590,3638,15,15,N,0,N,26,1303,3641,15,15,N,0,N,26,1398,3622,14,15,N,0,N,26,1637
2021-10-09 02:16:28,3617,15,15,N,0,N,25,131,3611,15,15,N,0,N,25,74,3624,15,15,N,0,N,25,382,3622,14,15,N,0,N,25,222,3605,14,15,N,0,N,25,517,3606,15,15,N,0,N,25,703,3618,15,15,N,0,N,26,619,3605,14,15,N,0,N,26,513,3602,15,15,N,0,N,26,126,3610,14,15,N,0,N,26,1058,3630,15,15,N,0,N,26,1590,3637,15,15,N,0,N,26,1303,3642,15,15,N,0,N,26,1398,3622,14,15,N,0,N,26,1637
2021-10-09 02:17:28,3617,15,15,N,0,N,25,131,3610,15,15,N,0,N,25,74,3624,15,15,N,0,N,25,382,3622,14,15,N,0,N,25,222,3605,14,15,N,0,N,25,517,3606,15,15,N,0,N,25,703,3618,15,15,N,0,N,26,619,3604,14,14,N,0,N,26,513,3602,15,15,N,0,N,26,126,3610,14,15,N,0,N,26,1058,3630,15,15,N,0,N,26,1590,3637,15,15,N,0,N,26,1303,3642,15,15,N,0,N,26,1398,3621,14,15,N,0,N,26,1637
2021-10-09 02:18:28,3616,15,15,N,0,N,25,131,3610,15,15,N,0,N,25,74,3627,15,15,N,0,N,25,382,3622,14,15,N,0,N,25,222,3604,14,15,N,0,N,25,517,3607,15,15,N,0,N,25,703,3619,15,15,N,0,N,26,619,3603,14,14,N,0,N,26,513,3602,15,15,N,0,N,26,126,3609,14,15,N,0,N,26,1058,3629,15,15,N,0,N,26,1590,3639,15,15,N,0,N,26,1303,3641,15,15,N,0,N,26,1398,3622,14,15,N,0,N,26,1637
2021-10-09 02:19:28,3614,15,15,N,0,N,25,131,3610,15,15,N,0,N,25,74,3626,15,15,N,0,N,25,382,3621,14,15,N,0,N,25,222,3604,14,15,N,0,N,25,517,3607,15,15,N,0,N,25,703,3617,15,15,N,0,N,26,619,3603,14,14,N,0,N,26,513,3603,15,15,N,0,N,26,126,3606,14,14,N,0,N,26,1058,3630,15,15,N,0,N,26,1590,3637,15,15,N,0,N,26,1303,3640,15,15,N,0,N,26,1398,3622,14,15,N,0,N,26,1637
2021-10-09 02:20:28,3611,15,15,N,0,N,25,131,3604,15,15,N,0,N,25,74,3621,15,15,N,0,N,25,382,3617,14,15,N,0,N,25,222,3601,14,15,N,0,N,25,517,3601,15,15,N,0,N,25,703,3616,15,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3597,15,15,N,0,N,26,126,3604,14,15,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3634,15,15,N,0,N,26,1303,3636,15,15,N,0,N,26,1398,3615,14,15,N,0,N,26,1637
2021-10-09 02:21:28,3610,15,15,N,0,N,25,131,3604,15,15,N,0,N,25,74,3621,15,15,N,0,N,25,382,3617,14,15,N,0,N,25,222,3600,14,15,N,0,N,25,517,3601,15,15,N,0,N,25,703,3613,15,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3597,15,15,N,0,N,26,126,3604,14,15,N,0,N,26,1058,3624,15,15,N,0,N,26,1590,3633,15,15,N,0,N,26,1303,3636,15,15,N,0,N,26,1398,3615,14,15,N,0,N,26,1637
2021-10-09 02:22:28,3611,15,15,N,0,N,25,131,3606,15,15,N,0,N,25,74,3621,15,15,N,0,N,25,382,3615,14,15,N,0,N,25,222,3601,14,15,N,0,N,25,517,3602,14,15,N,0,N,25,703,3611,15,15,N,0,N,26,619,3598,14,14,N,0,N,26,513,3598,15,15,N,0,N,26,126,3601,14,15,N,0,N,26,1058,3624,15,15,N,0,N,26,1590,3632,15,15,N,0,N,26,1303,3634,15,15,N,0,N,26,1398,3615,14,15,N,0,N,26,1637
2021-10-09 02:23:28,3609,15,15,N,0,N,25,131,3603,15,15,N,0,N,25,74,3620,15,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3600,14,15,N,0,N,25,517,3601,14,15,N,0,N,25,703,3614,15,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3596,15,15,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3632,15,15,N,0,N,26,1303,3635,15,15,N,0,N,26,1398,3614,14,15,N,0,N,26,1637
2021-10-09 02:24:28,3610,15,15,N,0,N,25,131,3603,15,15,N,0,N,25,74,3620,15,15,N,0,N,25,382,3617,14,15,N,0,N,25,222,3600,14,15,N,0,N,25,517,3600,14,15,N,0,N,25,703,3613,15,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3596,15,15,N,0,N,26,126,3602,14,15,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3631,15,15,N,0,N,26,1303,3636,15,15,N,0,N,26,1398,3613,14,15,N,0,N,26,1637
2021-10-09 02:25:29,3609,14,15,N,0,N,25,131,3603,15,15,N,0,N,25,74,3621,15,15,N,0,N,25,382,3617,14,15,N,0,N,25,222,3600,14,15,N,0,N,25,517,3600,14,15,N,0,N,25,703,3613,15,15,N,0,N,26,619,3598,14,14,N,0,N,26,513,3597,15,15,N,0,N,26,126,3602,14,15,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3634,15,15,N,0,N,26,1303,3634,15,15,N,0,N,26,1398,3614,14,15,N,0,N,26,1637
2021-10-09 02:26:29,3608,14,15,N,0,N,25,131,3604,15,15,N,0,N,25,74,3621,15,15,N,0,N,25,382,3615,14,15,N,0,N,25,222,3599,14,15,N,0,N,25,517,3601,14,15,N,0,N,25,703,3611,15,15,N,0,N,26,619,3598,14,14,N,0,N,26,513,3597,15,15,N,0,N,26,126,3599,14,15,N,0,N,26,1058,3623,15,15,N,0,N,26,1590,3630,15,15,N,0,N,26,1303,3634,15,15,N,0,N,26,1398,3616,14,15,N,0,N,26,1637
2021-10-09 02:27:29,3611,14,15,N,0,N,25,131,3605,15,15,N,0,N,25,74,3623,15,15,N,0,N,25,382,3618,14,15,N,0,N,25,222,3600,14,15,N,0,N,25,517,3603,14,15,N,0,N,25,703,3615,15,15,N,0,N,26,619,3600,14,14,N,0,N,26,513,3597,15,15,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3627,15,15,N,0,N,26,1590,3633,15,15,N,0,N,26,1303,3636,15,15,N,0,N,26,1398,3619,14,15,N,0,N,26,1637
2021-10-09 02:28:29,3611,14,15,N,0,N,25,131,3606,15,15,N,0,N,25,74,3623,15,15,N,0,N,25,382,3617,14,15,N,0,N,25,222,3601,14,15,N,0,N,25,517,3603,14,15,N,0,N,25,703,3616,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3600,14,15,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3627,15,15,N,0,N,26,1590,3634,15,15,N,0,N,26,1303,3636,15,15,N,0,N,26,1398,3618,14,15,N,0,N,26,1637
2021-10-09 02:29:29,3612,14,15,N,0,N,25,131,3605,15,15,N,0,N,25,74,3622,15,15,N,0,N,25,382,3619,14,15,N,0,N,25,222,3603,14,15,N,0,N,25,517,3603,14,15,N,0,N,25,703,3615,14,15,N,0,N,26,619,3600,14,14,N,0,N,26,513,3599,14,15,N,0,N,26,126,3604,14,14,N,0,N,26,1058,3627,15,15,N,0,N,26,1590,3634,14,15,N,0,N,26,1303,3635,15,15,N,0,N,26,1398,3619,14,15,N,0,N,26,1637
2021-10-09 02:30:29,3611,14,15,N,0,N,25,131,3606,15,15,N,0,N,25,74,3623,15,15,N,0,N,25,382,3617,14,15,N,0,N,25,222,3602,14,15,N,0,N,25,517,3603,14,15,N,0,N,25,703,3615,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3598,14,15,N,0,N,26,126,3605,14,14,N,0,N,26,1058,3626,15,15,N,0,N,26,1590,3635,15,15,N,0,N,26,1303,3635,15,15,N,0,N,26,1398,3618,14,15,N,0,N,26,1637
2021-10-09 02:31:29,3611,14,15,N,0,N,25,131,3607,15,15,N,0,N,25,74,3623,15,15,N,0,N,25,382,3618,14,15,N,0,N,25,222,3602,14,15,N,0,N,25,517,3604,14,15,N,0,N,25,703,3616,14,15,N,0,N,26,619,3600,14,14,N,0,N,26,513,3599,14,15,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3626,15,15,N,0,N,26,1590,3635,14,15,N,0,N,26,1303,3636,15,15,N,0,N,26,1398,3619,14,15,N,0,N,26,1637
2021-10-09 02:32:29,3611,14,15,N,0,N,25,131,3607,15,15,N,0,N,25,74,3623,15,15,N,0,N,25,382,3617,14,15,N,0,N,25,222,3602,14,15,N,0,N,25,517,3603,14,15,N,0,N,25,703,3615,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3600,14,15,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3627,15,15,N,0,N,26,1590,3633,14,15,N,0,N,26,1303,3636,15,15,N,0,N,26,1398,3619,14,15,N,0,N,26,1637
2021-10-09 02:33:29,3613,14,15,N,0,N,25,131,3606,15,15,N,0,N,25,74,3621,15,15,N,0,N,25,382,3618,14,15,N,0,N,25,222,3601,14,15,N,0,N,25,517,3601,14,15,N,0,N,25,703,3616,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3597,14,15,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3625,15,15,N,0,N,26,1590,3635,14,15,N,0,N,26,1303,3637,15,15,N,0,N,26,1398,3617,14,15,N,0,N,26,1637
2021-10-09 02:34:29,3613,14,15,N,0,N,25,131,3606,15,15,N,0,N,25,74,3621,15,15,N,0,N,25,382,3617,14,15,N,0,N,25,222,3602,14,15,N,0,N,25,517,3602,14,15,N,0,N,25,703,3616,14,15,N,0,N,26,619,3600,14,14,N,0,N,26,513,3597,14,15,N,0,N,26,126,3605,14,14,N,0,N,26,1058,3627,15,15,N,0,N,26,1590,3633,14,15,N,0,N,26,1303,3637,15,15,N,0,N,26,1398,3618,14,15,N,0,N,26,1637
2021-10-09 02:35:29,3613,14,15,N,0,N,25,131,3606,15,15,N,0,N,25,74,3621,15,15,N,0,N,25,382,3619,14,15,N,0,N,25,222,3601,14,15,N,0,N,25,517,3601,14,15,N,0,N,25,703,3616,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3597,14,15,N,0,N,26,126,3605,14,14,N,0,N,26,1058,3624,15,15,N,0,N,26,1590,3634,14,15,N,0,N,26,1303,3637,15,15,N,0,N,26,1398,3615,14,15,N,0,N,26,1637
2021-10-09 02:36:29,3611,14,15,N,0,N,25,131,3607,15,15,N,0,N,25,74,3620,15,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3601,14,15,N,0,N,25,517,3602,14,15,N,0,N,25,703,3613,14,15,N,0,N,26,619,3601,14,14,N,0,N,26,513,3598,14,15,N,0,N,26,126,3604,14,14,N,0,N,26,1058,3627,15,15,N,0,N,26,1590,3633,14,15,N,0,N,26,1303,3637,15,15,N,0,N,26,1398,3616,14,15,N,0,N,26,1637
2021-10-09 02:37:30,3612,14,15,N,0,N,25,131,3607,15,15,N,0,N,25,74,3621,15,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3601,14,15,N,0,N,25,517,3601,14,15,N,0,N,25,703,3614,14,15,N,0,N,26,619,3600,14,14,N,0,N,26,513,3597,14,15,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3625,15,15,N,0,N,26,1590,3633,14,15,N,0,N,26,1303,3637,15,15,N,0,N,26,1398,3616,14,15,N,0,N,26,1637
2021-10-09 02:38:30,3612,14,15,N,0,N,25,131,3606,15,15,N,0,N,25,74,3621,15,15,N,0,N,25,382,3617,14,15,N,0,N,25,222,3601,14,15,N,0,N,25,517,3601,14,15,N,0,N,25,703,3615,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3597,14,15,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3625,15,15,N,0,N,26,1590,3633,14,15,N,0,N,26,1303,3637,14,15,N,0,N,26,1398,3616,14,15,N,0,N,26,1637
2021-10-09 02:39:30,3611,14,15,N,0,N,25,131,3605,15,15,N,0,N,25,74,3622,15,15,N,0,N,25,382,3617,14,15,N,0,N,25,222,3600,14,15,N,0,N,25,517,3601,14,15,N,0,N,25,703,3612,14,15,N,0,N,26,619,3600,14,14,N,0,N,26,513,3597,14,15,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3627,15,15,N,0,N,26,1590,3633,14,15,N,0,N,26,1303,3636,15,15,N,0,N,26,1398,3617,14,15,N,0,N,26,1637
2021-10-09 02:40:30,3611,14,15,N,0,N,25,131,3606,15,15,N,0,N,25,74,3622,15,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3600,14,15,N,0,N,25,517,3603,14,15,N,0,N,25,703,3612,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3598,14,15,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3626,15,15,N,0,N,26,1590,3633,14,15,N,0,N,26,1303,3635,15,15,N,0,N,26,1398,3617,14,15,N,0,N,26,1637
2021-10-09 02:41:30,3610,14,15,N,0,N,25,131,3605,15,15,N,0,N,25,74,3621,15,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3599,14,15,N,0,N,25,517,3602,14,15,N,0,N,25,703,3612,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3598,14,15,N,0,N,26,126,3602,14,14,N,0,N,26,1058,3623,15,15,N,0,N,26,1590,3634,14,15,N,0,N,26,1303,3635,14,15,N,0,N,26,1398,3616,14,15,N,0,N,26,1637
2021-10-09 02:42:30,3610,14,15,N,0,N,25,131,3604,15,15,N,0,N,25,74,3620,15,15,N,0,N,25,382,3618,14,15,N,0,N,25,222,3599,14,10,N,0,N,25,517,3601,14,15,N,0,N,25,703,3614,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3597,14,15,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3634,14,15,N,0,N,26,1303,3636,14,15,N,0,N,26,1398,3615,14,15,N,0,N,26,1637
2021-10-09 02:43:30,3609,14,15,N,0,N,25,131,3604,15,15,N,0,N,25,74,3621,15,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3600,14,14,N,0,N,25,517,3602,14,15,N,0,N,25,703,3612,14,15,N,0,N,26,619,3598,14,14,N,0,N,26,513,3598,14,15,N,0,N,26,126,3602,14,14,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3634,14,15,N,0,N,26,1303,3635,14,15,N,0,N,26,1398,3616,14,15,N,0,N,26,1637
2021-10-09 02:44:30,3610,14,15,N,0,N,25,131,3605,15,15,N,0,N,25,74,3619,15,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3601,14,15,N,0,N,25,517,3601,14,15,N,0,N,25,703,3612,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3596,14,15,N,0,N,26,126,3601,14,14,N,0,N,26,1058,3623,15,15,N,0,N,26,1590,3631,14,15,N,0,N,26,1303,3636,14,15,N,0,N,26,1398,3614,14,15,N,0,N,26,1637
2021-10-09 02:45:30,3611,14,15,N,0,N,25,131,3604,15,15,N,0,N,25,74,3619,15,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3600,14,14,N,0,N,25,517,3601,14,15,N,0,N,25,703,3613,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3596,14,15,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3632,14,15,N,0,N,26,1303,3636,14,15,N,0,N,26,1398,3614,14,15,N,0,N,26,1637
2021-10-09 02:46:30,3610,14,15,N,0,N,25,131,3604,15,15,N,0,N,25,74,3620,15,15,N,0,N,25,382,3617,14,15,N,0,N,25,222,3600,14,14,N,0,N,25,517,3600,14,15,N,0,N,25,703,3614,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3596,14,15,N,0,N,26,126,3602,14,14,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3633,14,15,N,0,N,26,1303,3634,14,15,N,0,N,26,1398,3616,14,15,N,0,N,26,1637
2021-10-09 02:47:30,3611,14,15,N,0,N,25,131,3604,15,15,N,0,N,25,74,3620,15,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3601,14,14,N,0,N,25,517,3599,14,15,N,0,N,25,703,3613,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3596,14,15,N,0,N,26,126,3602,14,14,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3631,14,15,N,0,N,26,1303,3636,14,15,N,0,N,26,1398,3614,14,15,N,0,N,26,1637
2021-10-09 02:48:30,3609,14,15,N,0,N,25,131,3603,15,15,N,0,N,25,74,3620,15,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3598,14,14,N,0,N,25,517,3600,14,15,N,0,N,25,703,3613,14,15,N,0,N,26,619,3598,14,14,N,0,N,26,513,3596,14,15,N,0,N,26,126,3602,14,14,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3631,14,15,N,0,N,26,1303,3635,14,15,N,0,N,26,1398,3614,14,15,N,0,N,26,1637
2021-10-09 02:49:30,3610,14,15,N,0,N,25,131,3604,15,15,N,0,N,25,74,3618,14,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3601,14,14,N,0,N,25,517,3598,14,15,N,0,N,25,703,3612,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3596,14,15,N,0,N,26,126,3602,14,14,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3631,14,15,N,0,N,26,1303,3635,14,15,N,0,N,26,1398,3614,14,15,N,0,N,26,1637
2021-10-09 02:50:30,3610,14,15,N,0,N,25,131,3602,15,15,N,0,N,25,74,3619,14,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3599,14,14,N,0,N,25,517,3600,14,15,N,0,N,25,703,3614,14,15,N,0,N,26,619,3598,14,14,N,0,N,26,513,3596,14,15,N,0,N,26,126,3602,14,14,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3630,14,15,N,0,N,26,1303,3634,14,15,N,0,N,26,1398,3614,14,15,N,0,N,26,1637
2021-10-09 02:51:31,3610,14,15,N,0,N,25,131,3604,15,15,N,0,N,25,74,3618,14,15,N,0,N,25,382,3615,14,15,N,0,N,25,222,3601,14,14,N,0,N,25,517,3599,14,15,N,0,N,25,703,3612,14,15,N,0,N,26,619,3599,14,14,N,0,N,26,513,3595,14,15,N,0,N,26,126,3601,14,14,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3630,14,15,N,0,N,26,1303,3634,14,15,N,0,N,26,1398,3614,14,15,N,0,N,26,1637
2021-10-09 02:52:31,3610,14,15,N,0,N,25,131,3603,15,15,N,0,N,25,74,3618,14,15,N,0,N,25,382,3616,14,15,N,0,N,25,222,3599,14,14,N,0,N,25,517,3599,14,15,N,0,N,25,703,3613,14,15,N,0,N,26,619,3598,14,14,N,0,N,26,513,3596,14,15,N,0,N,26,126,3601,14,14,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3631,14,15,N,0,N,26,1303,3632,14,15,N,0,N,26,1398,3613,14,15,N,0,N,26,1637
2021-10-09 02:53:31,3607,14,15,N,0,N,25,131,3602,15,15,N,0,N,25,74,3620,14,15,N,0,N,25,382,3615,14,15,N,0,N,25,222,3599,14,14,N,0,N,25,517,3600,14,15,N,0,N,25,703,3611,14,15,N,0,N,26,619,3598,14,14,N,0,N,26,513,3596,14,15,N,0,N,26,126,3600,14,14,N,0,N,26,1058,3622,15,15,N,0,N,26,1590,3630,14,15,N,0,N,26,1303,3632,14,15,N,0,N,26,1398,3614,14,15,N,0,N,26,1637
2021-10-09 02:54:31,3610,14,15,N,0,N,25,131,3602,15,15,N,0,N,25,74,3618,14,15,N,0,N,25,382,3615,14,15,N,0,N,25,222,3599,14,14,N,0,N,25,517,3598,14,15,N,0,N,25,703,3612,14,15,N,0,N,26,619,3598,14,14,N,0,N,26,513,3595,14,15,N,0,N,26,126,3601,14,14,N,0,N,26,1058,3621,15,15,N,0,N,26,1590,3630,14,15,N,0,N,26,1303,3633,14,15,N,0,N,26,1398,3613,14,15,N,0,N,26,1637
2021-10-09 02:55:31,3604,14,15,N,0,N,25,131,3599,15,15,N,0,N,25,74,3614,14,15,N,0,N,25,382,3608,14,15,N,0,N,25,222,3596,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3607,14,15,N,0,N,26,619,3593,14,14,N,0,N,26,513,3591,14,15,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3617,15,15,N,0,N,26,1590,3624,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3609,14,15,N,0,N,26,1637
2021-10-09 02:56:31,3604,14,15,N,0,N,25,131,3598,15,15,N,0,N,25,74,3612,14,15,N,0,N,25,382,3608,14,15,N,0,N,25,222,3595,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3607,14,15,N,0,N,26,619,3594,14,14,N,0,N,26,513,3589,14,15,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3615,15,15,N,0,N,26,1590,3624,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3608,14,15,N,0,N,26,1637
2021-10-09 02:57:31,3602,14,15,N,0,N,25,131,3598,15,15,N,0,N,25,74,3614,14,15,N,0,N,25,382,3608,14,15,N,0,N,25,222,3594,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3604,14,14,N,0,N,26,619,3591,14,14,N,0,N,26,513,3591,14,15,N,0,N,26,126,3594,14,14,N,0,N,26,1058,3615,15,15,N,0,N,26,1590,3625,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3608,14,15,N,0,N,26,1637
2021-10-09 02:58:31,3602,14,15,N,0,N,25,131,3597,15,15,N,0,N,25,74,3614,14,15,N,0,N,25,382,3608,14,15,N,0,N,25,222,3592,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3606,14,14,N,0,N,26,619,3590,14,14,N,0,N,26,513,3590,14,15,N,0,N,26,126,3595,14,14,N,0,N,26,1058,3613,15,15,N,0,N,26,1590,3626,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3605,14,15,N,0,N,26,1637
2021-10-09 02:59:31,3601,14,15,N,0,N,25,131,3597,15,15,N,0,N,25,74,3613,14,15,N,0,N,25,382,3607,14,15,N,0,N,25,222,3594,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3604,14,15,N,0,N,26,619,3592,14,14,N,0,N,26,513,3589,14,15,N,0,N,26,126,3594,14,14,N,0,N,26,1058,3614,15,15,N,0,N,26,1590,3623,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3607,14,15,N,0,N,26,1637
2021-10-09 03:00:31,3603,14,14,N,0,N,25,131,3596,15,15,N,0,N,25,74,3611,14,15,N,0,N,25,382,3608,14,15,N,0,N,25,222,3591,14,14,N,0,N,25,517,3592,14,15,N,0,N,25,703,3605,14,14,N,0,N,26,619,3591,14,14,N,0,N,26,513,3588,14,15,N,0,N,26,126,3595,14,14,N,0,N,26,1058,3613,15,15,N,0,N,26,1590,3623,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3605,14,15,N,0,N,26,1637
2021-10-09 03:01:31,3602,14,15,N,0,N,25,131,3597,15,15,N,0,N,25,74,3612,14,15,N,0,N,25,382,3607,14,15,N,0,N,25,222,3593,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3603,14,14,N,0,N,26,619,3590,14,14,N,0,N,26,513,3589,14,15,N,0,N,26,126,3592,14,14,N,0,N,26,1058,3614,15,15,N,0,N,26,1590,3623,14,15,N,0,N,26,1303,3625,14,15,N,0,N,26,1398,3607,14,15,N,0,N,26,1637
2021-10-09 03:02:31,3605,14,15,N,0,N,25,131,3598,15,15,N,0,N,25,74,3613,14,15,N,0,N,25,382,3612,14,15,N,0,N,25,222,3596,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3608,14,14,N,0,N,26,619,3594,14,14,N,0,N,26,513,3589,14,15,N,0,N,26,126,3597,14,14,N,0,N,26,1058,3616,15,15,N,0,N,26,1590,3626,14,15,N,0,N,26,1303,3629,14,15,N,0,N,26,1398,3608,14,15,N,0,N,26,1637
2021-10-09 03:03:31,3604,14,15,N,0,N,25,131,3598,15,15,N,0,N,25,74,3614,14,15,N,0,N,25,382,3612,14,15,N,0,N,25,222,3594,14,14,N,0,N,25,517,3595,14,15,N,0,N,25,703,3609,14,14,N,0,N,26,619,3593,14,14,N,0,N,26,513,3592,14,15,N,0,N,26,126,3598,14,14,N,0,N,26,1058,3617,15,15,N,0,N,26,1590,3627,14,15,N,0,N,26,1303,3628,14,15,N,0,N,26,1398,3608,14,15,N,0,N,26,1637
2021-10-09 03:04:31,3605,14,15,N,0,N,25,131,3599,15,15,N,0,N,25,74,3615,14,15,N,0,N,25,382,3612,14,15,N,0,N,25,222,3595,14,14,N,0,N,25,517,3596,14,15,N,0,N,25,703,3609,14,14,N,0,N,26,619,3594,14,14,N,0,N,26,513,3591,14,15,N,0,N,26,126,3597,14,14,N,0,N,26,1058,3617,15,15,N,0,N,26,1590,3627,14,15,N,0,N,26,1303,3629,14,15,N,0,N,26,1398,3608,14,15,N,0,N,26,1637
2021-10-09 03:05:31,3604,14,15,N,0,N,25,131,3598,15,15,N,0,N,25,74,3617,14,15,N,0,N,25,382,3611,14,15,N,0,N,25,222,3595,14,14,N,0,N,25,517,3595,14,15,N,0,N,25,703,3608,14,14,N,0,N,26,619,3594,14,14,N,0,N,26,513,3590,14,15,N,0,N,26,126,3597,14,14,N,0,N,26,1058,3618,15,15,N,0,N,26,1590,3625,14,15,N,0,N,26,1303,3628,14,15,N,0,N,26,1398,3609,14,15,N,0,N,26,1637
2021-10-09 03:06:32,3604,14,14,N,0,N,25,131,3599,15,15,N,0,N,25,74,3615,14,14,N,0,N,25,382,3610,14,15,N,0,N,25,222,3596,14,14,N,0,N,25,517,3596,14,15,N,0,N,25,703,3607,14,14,N,0,N,26,619,3595,14,14,N,0,N,26,513,3592,14,15,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3618,15,15,N,0,N,26,1590,3626,14,15,N,0,N,26,1303,3629,14,15,N,0,N,26,1398,3610,14,15,N,0,N,26,1637
2021-10-09 03:07:32,3604,14,14,N,0,N,25,131,3600,15,15,N,0,N,25,74,3615,14,15,N,0,N,25,382,3611,14,15,N,0,N,25,222,3596,14,14,N,0,N,25,517,3595,14,15,N,0,N,25,703,3607,14,14,N,0,N,26,619,3595,14,14,N,0,N,26,513,3592,14,15,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3618,15,15,N,0,N,26,1590,3625,14,15,N,0,N,26,1303,3628,14,15,N,0,N,26,1398,3609,14,15,N,0,N,26,1637
2021-10-09 03:08:32,3604,14,15,N,0,N,25,131,3598,15,15,N,0,N,25,74,3615,14,15,N,0,N,25,382,3612,14,15,N,0,N,25,222,3594,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3610,14,14,N,0,N,26,619,3593,14,14,N,0,N,26,513,3591,14,15,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3616,15,15,N,0,N,26,1590,3626,14,15,N,0,N,26,1303,3628,14,15,N,0,N,26,1398,3608,14,15,N,0,N,26,1637
2021-10-09 03:09:32,3604,14,14,N,0,N,25,131,3600,15,15,N,0,N,25,74,3615,14,14,N,0,N,25,382,3608,14,15,N,0,N,25,222,3594,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3607,14,14,N,0,N,26,619,3594,14,14,N,0,N,26,513,3591,14,15,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3618,15,15,N,0,N,26,1590,3625,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3609,14,15,N,0,N,26,1637
2021-10-09 03:10:32,3604,14,14,N,0,N,25,131,3598,15,15,N,0,N,25,74,3615,14,14,N,0,N,25,382,3611,14,15,N,0,N,25,222,3594,14,14,N,0,N,25,517,3595,14,15,N,0,N,25,703,3607,14,14,N,0,N,26,619,3593,14,14,N,0,N,26,513,3592,14,15,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3618,15,15,N,0,N,26,1590,3626,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3610,14,15,N,0,N,26,1637
2021-10-09 03:11:32,3605,14,15,N,0,N,25,131,3598,15,15,N,0,N,25,74,3613,14,14,N,0,N,25,382,3609,14,15,N,0,N,25,222,3596,14,14,N,0,N,25,517,3593,14,15,N,0,N,25,703,3608,14,14,N,0,N,26,619,3594,14,14,N,0,N,26,513,3589,14,14,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3616,15,15,N,0,N,26,1590,3625,14,15,N,0,N,26,1303,3629,14,15,N,0,N,26,1398,3606,14,15,N,0,N,26,1637
2021-10-09 03:12:32,3604,14,14,N,0,N,25,131,3597,15,15,N,0,N,25,74,3614,14,14,N,0,N,25,382,3612,14,15,N,0,N,25,222,3594,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3609,14,14,N,0,N,26,619,3592,14,14,N,0,N,26,513,3590,14,14,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3616,15,15,N,0,N,26,1590,3627,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3606,14,15,N,0,N,26,1637
2021-10-09 03:13:32,3603,14,14,N,0,N,25,131,3598,15,14,N,0,N,25,74,3614,14,14,N,0,N,25,382,3610,14,15,N,0,N,25,222,3594,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3608,14,14,N,0,N,26,619,3592,14,14,N,0,N,26,513,3591,14,14,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3616,15,15,N,0,N,26,1590,3626,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3609,14,15,N,0,N,26,1637
2021-10-09 03:14:32,3604,14,14,N,0,N,25,131,3599,15,14,N,0,N,25,74,3613,14,14,N,0,N,25,382,3609,14,15,N,0,N,25,222,3595,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3607,14,14,N,0,N,26,619,3592,14,14,N,0,N,26,513,3590,14,14,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3617,15,15,N,0,N,26,1590,3625,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3609,14,14,N,0,N,26,1637
2021-10-09 03:15:32,3604,14,14,N,0,N,25,131,3597,15,14,N,0,N,25,74,3615,14,14,N,0,N,25,382,3609,14,15,N,0,N,25,222,3593,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3608,14,14,N,0,N,26,619,3591,14,14,N,0,N,26,513,3589,14,14,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3615,14,15,N,0,N,26,1590,3626,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3607,14,14,N,0,N,26,1637
2021-10-09 03:16:32,3603,14,14,N,0,N,25,131,3598,15,14,N,0,N,25,74,3614,14,14,N,0,N,25,382,3609,14,14,N,0,N,25,222,3594,14,14,N,0,N,25,517,3595,14,15,N,0,N,25,703,3605,14,14,N,0,N,26,619,3592,14,14,N,0,N,26,513,3591,14,14,N,0,N,26,126,3594,14,14,N,0,N,26,1058,3615,14,14,N,0,N,26,1590,3625,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3608,14,14,N,0,N,26,1637
2021-10-09 03:17:32,3604,14,14,N,0,N,25,131,3598,15,14,N,0,N,25,74,3612,14,14,N,0,N,25,382,3608,14,14,N,0,N,25,222,3595,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3606,14,14,N,0,N,26,619,3593,14,14,N,0,N,26,513,3589,14,14,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3615,14,15,N,0,N,26,1590,3625,14,15,N,0,N,26,1303,3628,14,15,N,0,N,26,1398,3606,14,15,N,0,N,26,1637
2021-10-09 03:18:32,3604,14,14,N,0,N,25,131,3598,15,14,N,0,N,25,74,3613,14,14,N,0,N,25,382,3608,14,14,N,0,N,25,222,3593,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3606,14,14,N,0,N,26,619,3592,14,14,N,0,N,26,513,3588,14,14,N,0,N,26,126,3596,14,14,N,0,N,26,1058,3614,14,14,N,0,N,26,1590,3625,14,15,N,0,N,26,1303,3628,14,15,N,0,N,26,1398,3606,14,14,N,0,N,26,1637
2021-10-09 03:19:32,3604,14,14,N,0,N,25,131,3598,15,14,N,0,N,25,74,3612,14,14,N,0,N,25,382,3608,14,14,N,0,N,25,222,3594,14,14,N,0,N,25,517,3593,14,15,N,0,N,25,703,3605,14,14,N,0,N,26,619,3592,14,14,N,0,N,26,513,3589,14,14,N,0,N,26,126,3595,14,14,N,0,N,26,1058,3615,14,14,N,0,N,26,1590,3624,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3606,14,14,N,0,N,26,1637
2021-10-09 03:20:33,3602,14,14,N,0,N,25,131,3597,15,14,N,0,N,25,74,3613,14,14,N,0,N,25,382,3608,14,14,N,0,N,25,222,3593,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3606,14,14,N,0,N,26,619,3591,14,14,N,0,N,26,513,3589,14,14,N,0,N,26,126,3594,14,14,N,0,N,26,1058,3614,14,15,N,0,N,26,1590,3626,14,15,N,0,N,26,1303,3626,14,15,N,0,N,26,1398,3606,14,14,N,0,N,26,1637
2021-10-09 03:21:33,3601,14,14,N,0,N,25,131,3597,15,15,N,0,N,25,74,3613,14,14,N,0,N,25,382,3608,14,14,N,0,N,25,222,3592,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3606,14,14,N,0,N,26,619,3590,14,14,N,0,N,26,513,3589,14,14,N,0,N,26,126,3593,14,14,N,0,N,26,1058,3615,14,14,N,0,N,26,1590,3625,14,15,N,0,N,26,1303,3625,14,15,N,0,N,26,1398,3607,14,14,N,0,N,26,1637
2021-10-09 03:22:33,3602,14,14,N,0,N,25,131,3597,15,14,N,0,N,25,74,3613,14,14,N,0,N,25,382,3608,14,14,N,0,N,25,222,3591,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3604,14,14,N,0,N,26,619,3590,14,14,N,0,N,26,513,3589,14,14,N,0,N,26,126,3594,14,14,N,0,N,26,1058,3615,14,14,N,0,N,26,1590,3623,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3606,14,14,N,0,N,26,1637
2021-10-09 03:23:33,3601,14,14,N,0,N,25,131,3597,15,14,N,0,N,25,74,3613,14,14,N,0,N,25,382,3608,14,14,N,0,N,25,222,3591,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3604,14,14,N,0,N,26,619,3590,14,14,N,0,N,26,513,3589,14,14,N,0,N,26,126,3593,14,14,N,0,N,26,1058,3613,14,14,N,0,N,26,1590,3626,14,15,N,0,N,26,1303,3625,14,15,N,0,N,26,1398,3606,14,14,N,0,N,26,1637
2021-10-09 03:24:33,3601,14,14,N,0,N,25,131,3596,15,14,N,0,N,25,74,3612,14,14,N,0,N,25,382,3609,14,15,N,0,N,25,222,3591,14,14,N,0,N,25,517,3593,14,15,N,0,N,25,703,3605,14,14,N,0,N,26,619,3590,14,14,N,0,N,26,513,3588,14,14,N,0,N,26,126,3594,14,14,N,0,N,26,1058,3613,14,14,N,0,N,26,1590,3625,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3606,14,14,N,0,N,26,1637
2021-10-09 03:25:33,3601,14,14,N,0,N,25,131,3597,15,14,N,0,N,25,74,3610,14,14,N,0,N,25,382,3608,14,14,N,0,N,25,222,3593,14,14,N,0,N,25,517,3593,14,15,N,0,N,25,703,3603,14,14,N,0,N,26,619,3591,14,14,N,0,N,26,513,3588,14,14,N,0,N,26,126,3592,14,14,N,0,N,26,1058,3614,14,14,N,0,N,26,1590,3623,14,15,N,0,N,26,1303,3627,14,15,N,0,N,26,1398,3606,14,14,N,0,N,26,1637
2021-10-09 03:26:33,3602,14,14,N,0,N,25,131,3596,15,14,N,0,N,25,74,3611,14,14,N,0,N,25,382,3608,14,14,N,0,N,25,222,3591,14,14,N,0,N,25,517,3592,14,15,N,0,N,25,703,3605,14,14,N,0,N,26,619,3590,14,14,N,0,N,26,513,3588,14,14,N,0,N,26,126,3594,14,14,N,0,N,26,1058,3614,14,14,N,0,N,26,1590,3625,14,14,N,0,N,26,1303,3625,14,16,N,0,N,26,1398,3605,14,14,N,0,N,26,1637
2021-10-09 03:27:33,3600,14,14,N,0,N,25,131,3595,15,14,N,0,N,25,74,3612,14,14,N,0,N,25,382,3607,14,14,N,0,N,25,222,3591,14,14,N,0,N,25,517,3593,14,15,N,0,N,25,703,3603,14,14,N,0,N,26,619,3589,14,14,N,0,N,26,513,3589,14,14,N,0,N,26,126,3592,14,14,N,0,N,26,1058,3614,14,14,N,0,N,26,1590,3624,14,14,N,0,N,26,1303,3624,14,15,N,0,N,26,1398,3606,14,14,N,0,N,26,1637
2021-10-09 03:28:33,3599,14,14,N,0,N,25,131,3596,15,14,N,0,N,25,74,3612,14,14,N,0,N,25,382,3607,14,14,N,0,N,25,222,3592,14,14,N,0,N,25,517,3594,14,15,N,0,N,25,703,3603,14,14,N,0,N,26,619,3590,14,14,N,0,N,26,513,3589,14,14,N,0,N,26,126,3591,14,14,N,0,N,26,1058,3614,14,14,N,0,N,26,1590,3623,14,15,N,0,N,26,1303,3624,14,15,N,0,N,26,1398,3606,14,14,N,0,N,26,1637
2021-10-09 03:29:33,3602,14,14,N,0,N,25,131,3595,15,14,N,0,N,25,74,3610,14,14,N,0,N,25,382,3608,14,14,N,0,N,25,222,3591,14,14,N,0,N,25,517,3591,14,15,N,0,N,25,703,3604,14,14,N,0,N,26,619,3591,14,14,N,0,N,26,513,3587,14,14,N,0,N,26,126,3594,14,14,N,0,N,26,1058,3613,14,14,N,0,N,26,1590,3623,14,15,N,0,N,26,1303,3626,14,15,N,0,N,26,1398,3604,14,14,N,0,N,26,1637
2021-10-09 03:30:33,3596,14,14,N,0,N,25,131,3592,15,14,N,0,N,25,74,3606,14,14,N,0,N,25,382,3601,14,14,N,0,N,25,222,3588,14,14,N,0,N,25,517,3588,14,15,N,0,N,25,703,3599,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3582,14,14,N,0,N,26,126,3587,14,14,N,0,N,26,1058,3608,14,14,N,0,N,26,1590,3616,14,15,N,0,N,26,1303,3619,14,15,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 03:31:33,3597,14,14,N,0,N,25,131,3592,15,14,N,0,N,25,74,3606,14,14,N,0,N,25,382,3602,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3599,14,14,N,0,N,26,619,3586,14,14,N,0,N,26,513,3582,14,14,N,0,N,26,126,3588,14,14,N,0,N,26,1058,3607,14,14,N,0,N,26,1590,3617,14,14,N,0,N,26,1303,3620,14,15,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 03:32:33,3595,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3607,14,14,N,0,N,25,382,3600,14,14,N,0,N,25,222,3586,14,14,N,0,N,25,517,3589,14,15,N,0,N,25,703,3598,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3583,14,14,N,0,N,26,126,3587,14,14,N,0,N,26,1058,3606,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3618,14,15,N,0,N,26,1398,3598,14,14,N,0,N,26,1637
2021-10-09 03:33:34,3595,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3606,14,14,N,0,N,25,382,3599,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3597,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3581,14,14,N,0,N,26,126,3586,14,14,N,0,N,26,1058,3606,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3619,14,15,N,0,N,26,1398,3598,14,14,N,0,N,26,1637
2021-10-09 03:34:34,3594,14,14,N,0,N,25,131,3589,15,14,N,0,N,25,74,3607,14,14,N,0,N,25,382,3602,14,14,N,0,N,25,222,3585,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3597,14,14,N,0,N,26,619,3583,14,14,N,0,N,26,513,3582,14,14,N,0,N,26,126,3586,14,14,N,0,N,26,1058,3605,14,14,N,0,N,26,1590,3617,14,14,N,0,N,26,1303,3617,14,15,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 03:35:34,3594,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3604,14,14,N,0,N,25,382,3599,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3586,14,15,N,0,N,25,703,3596,14,14,N,0,N,26,619,3584,14,14,N,0,N,26,513,3583,14,14,N,0,N,26,126,3585,14,14,N,0,N,26,1058,3605,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3616,14,15,N,0,N,26,1398,3597,14,14,N,0,N,26,1637
2021-10-09 03:36:34,3594,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3606,14,14,N,0,N,25,382,3599,14,14,N,0,N,25,222,3586,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3597,14,14,N,0,N,26,619,3583,14,14,N,0,N,26,513,3582,14,14,N,0,N,26,126,3586,14,14,N,0,N,26,1058,3605,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3616,14,15,N,0,N,26,1398,3597,14,14,N,0,N,26,1637
2021-10-09 03:37:34,3594,14,14,N,0,N,25,131,3589,15,14,N,0,N,25,74,3606,14,14,N,0,N,25,382,3599,14,14,N,0,N,25,222,3585,14,14,N,0,N,25,517,3584,14,15,N,0,N,25,703,3598,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3579,14,14,N,0,N,26,126,3586,14,14,N,0,N,26,1058,3605,14,14,N,0,N,26,1590,3615,14,14,N,0,N,26,1303,3617,14,15,N,0,N,26,1398,3596,14,14,N,0,N,26,1637
2021-10-09 03:38:34,3597,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3607,14,14,N,0,N,25,382,3603,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3589,14,15,N,0,N,25,703,3599,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3585,14,14,N,0,N,26,126,3588,14,10,N,0,N,26,1058,3609,14,14,N,0,N,26,1590,3620,14,14,N,0,N,26,1303,3620,14,15,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 03:39:34,3598,14,14,N,0,N,25,131,3591,15,14,N,0,N,25,74,3606,14,14,N,0,N,25,382,3603,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3590,14,15,N,0,N,25,703,3599,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3585,14,14,N,0,N,26,126,3588,14,14,N,0,N,26,1058,3607,14,14,N,0,N,26,1590,3621,14,14,N,0,N,26,1303,3619,14,15,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 03:40:34,3597,14,14,N,0,N,25,131,3592,15,14,N,0,N,25,74,3607,14,14,N,0,N,25,382,3603,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3600,14,14,N,0,N,26,619,3586,14,14,N,0,N,26,513,3582,14,14,N,0,N,26,126,3589,14,14,N,0,N,26,1058,3609,14,14,N,0,N,26,1590,3619,14,14,N,0,N,26,1303,3620,14,15,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 03:41:34,3597,14,14,N,0,N,25,131,3592,15,14,N,0,N,25,74,3607,14,14,N,0,N,25,382,3603,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3600,14,14,N,0,N,26,619,3586,14,14,N,0,N,26,513,3582,14,14,N,0,N,26,126,3590,14,14,N,0,N,26,1058,3608,14,14,N,0,N,26,1590,3620,14,14,N,0,N,26,1303,3620,14,15,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 03:42:34,3597,14,14,N,0,N,25,131,3592,15,14,N,0,N,25,74,3607,14,14,N,0,N,25,382,3604,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3601,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3582,14,14,N,0,N,26,126,3589,14,14,N,0,N,26,1058,3608,14,14,N,0,N,26,1590,3620,14,14,N,0,N,26,1303,3620,14,15,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 03:43:34,3595,14,14,N,0,N,25,131,3591,15,14,N,0,N,25,74,3607,14,14,N,0,N,25,382,3604,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3600,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3583,14,14,N,0,N,26,126,3589,14,14,N,0,N,26,1058,3608,14,14,N,0,N,26,1590,3621,14,14,N,0,N,26,1303,3620,14,15,N,0,N,26,1398,3598,14,14,N,0,N,26,1637
2021-10-09 03:44:34,3596,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3608,14,14,N,0,N,25,382,3604,14,14,N,0,N,25,222,3586,14,14,N,0,N,25,517,3589,14,15,N,0,N,25,703,3600,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3584,14,14,N,0,N,26,126,3588,14,14,N,0,N,26,1058,3607,14,14,N,0,N,26,1590,3622,14,14,N,0,N,26,1303,3618,14,15,N,0,N,26,1398,3598,14,14,N,0,N,26,1637
2021-10-09 03:45:35,3595,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3609,14,14,N,0,N,25,382,3603,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3589,14,15,N,0,N,25,703,3599,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3583,14,14,N,0,N,26,126,3587,14,14,N,0,N,26,1058,3608,14,14,N,0,N,26,1590,3620,14,14,N,0,N,26,1303,3618,14,15,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 03:46:35,3597,14,14,N,0,N,25,131,3591,15,14,N,0,N,25,74,3606,14,14,N,0,N,25,382,3602,14,14,N,0,N,25,222,3588,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3598,14,14,N,0,N,26,619,3586,14,14,N,0,N,26,513,3582,14,14,N,0,N,26,126,3589,14,14,N,0,N,26,1058,3608,14,14,N,0,N,26,1590,3618,14,14,N,0,N,26,1303,3619,14,15,N,0,N,26,1398,3598,14,14,N,0,N,26,1637
2021-10-09 03:47:35,3595,14,14,N,0,N,25,131,3591,15,14,N,0,N,25,74,3608,14,14,N,0,N,25,382,3602,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3588,14,15,N,0,N,25,703,3598,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3582,14,14,N,0,N,26,126,3587,14,14,N,0,N,26,1058,3608,14,14,N,0,N,26,1590,3617,14,14,N,0,N,26,1303,3620,14,15,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 03:48:35,3595,14,14,N,0,N,25,131,3591,15,14,N,0,N,25,74,3606,14,14,N,0,N,25,382,3602,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3598,14,14,N,0,N,26,619,3586,14,14,N,0,N,26,513,3582,14,14,N,0,N,26,126,3587,14,14,N,0,N,26,1058,3608,14,14,N,0,N,26,1590,3618,14,14,N,0,N,26,1303,3619,14,15,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 03:49:35,3595,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3604,14,14,N,0,N,25,382,3602,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3585,14,15,N,0,N,25,703,3599,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3581,14,14,N,0,N,26,126,3589,14,14,N,0,N,26,1058,3606,14,14,N,0,N,26,1590,3617,14,14,N,0,N,26,1303,3620,14,15,N,0,N,26,1398,3598,14,14,N,0,N,26,1637
2021-10-09 03:50:35,3595,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3607,14,14,N,0,N,25,382,3601,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3598,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3583,14,13,N,0,N,26,126,3587,14,14,N,0,N,26,1058,3607,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3618,14,15,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 03:51:35,3596,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3605,14,14,N,0,N,25,382,3602,14,14,N,0,N,25,222,3586,14,14,N,0,N,25,517,3586,14,15,N,0,N,25,703,3601,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3582,14,14,N,0,N,26,126,3589,14,14,N,0,N,26,1058,3605,14,14,N,0,N,26,1590,3618,14,14,N,0,N,26,1303,3619,14,15,N,0,N,26,1398,3597,14,14,N,0,N,26,1637
2021-10-09 03:52:35,3595,14,14,N,0,N,25,131,3589,15,14,N,0,N,25,74,3607,14,14,N,0,N,25,382,3602,14,14,N,0,N,25,222,3586,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3599,14,14,N,0,N,26,619,3584,14,14,N,0,N,26,513,3581,14,14,N,0,N,26,126,3588,14,14,N,0,N,26,1058,3605,14,14,N,0,N,26,1590,3618,14,14,N,0,N,26,1303,3618,14,15,N,0,N,26,1398,3597,14,14,N,0,N,26,1637
2021-10-09 03:53:35,3597,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3606,14,14,N,0,N,25,382,3601,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3586,14,15,N,0,N,25,703,3599,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3580,14,14,N,0,N,26,126,3587,14,14,N,0,N,26,1058,3606,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3619,14,15,N,0,N,26,1398,3598,14,14,N,0,N,26,1637
2021-10-09 03:54:35,3596,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3604,14,14,N,0,N,25,382,3600,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3586,14,15,N,0,N,25,703,3598,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3581,14,14,N,0,N,26,126,3588,14,14,N,0,N,26,1058,3606,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3619,14,15,N,0,N,26,1398,3598,14,14,N,0,N,26,1637
2021-10-09 03:55:35,3595,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3604,14,14,N,0,N,25,382,3602,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3585,14,15,N,0,N,25,703,3599,14,14,N,0,N,26,619,3585,14,14,N,0,N,26,513,3581,14,14,N,0,N,26,126,3588,14,14,N,0,N,26,1058,3605,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3619,14,15,N,0,N,26,1398,3597,14,14,N,0,N,26,1637
2021-10-09 03:56:35,3594,14,14,N,0,N,25,131,3589,15,14,N,0,N,25,74,3605,14,14,N,0,N,25,382,3600,14,14,N,0,N,25,222,3585,14,14,N,0,N,25,517,3587,14,15,N,0,N,25,703,3598,14,14,N,0,N,26,619,3583,14,14,N,0,N,26,513,3582,14,14,N,0,N,26,126,3586,14,14,N,0,N,26,1058,3605,14,14,N,0,N,26,1590,3617,14,14,N,0,N,26,1303,3618,14,15,N,0,N,26,1398,3598,14,14,N,0,N,26,1637
2021-10-09 03:57:35,3595,14,14,N,0,N,25,131,3588,15,14,N,0,N,25,74,3604,14,14,N,0,N,25,382,3600,14,14,N,0,N,25,222,3585,14,14,N,0,N,25,517,3586,14,15,N,0,N,25,703,3599,14,14,N,0,N,26,619,3582,14,14,N,0,N,26,513,3581,14,14,N,0,N,26,126,3586,14,14,N,0,N,26,1058,3604,14,14,N,0,N,26,1590,3617,14,14,N,0,N,26,1303,3616,14,15,N,0,N,26,1398,3597,14,14,N,0,N,26,1637
2021-10-09 03:58:35,3595,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3603,14,14,N,0,N,25,382,3599,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3585,14,15,N,0,N,25,703,3597,14,14,N,0,N,26,619,3583,14,14,N,0,N,26,513,3580,14,14,N,0,N,26,126,3586,14,14,N,0,N,26,1058,3606,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3617,14,15,N,0,N,26,1398,3598,14,14,N,0,N,26,1637
2021-10-09 03:59:36,3596,14,14,N,0,N,25,131,3590,15,14,N,0,N,25,74,3603,14,14,N,0,N,25,382,3599,14,14,N,0,N,25,222,3587,14,14,N,0,N,25,517,3585,14,15,N,0,N,25,703,3597,14,14,N,0,N,26,619,3582,14,14,N,0,N,26,513,3580,14,14,N,0,N,26,126,3587,14,14,N,0,N,26,1058,3605,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3619,14,15,N,0,N,26,1398,3597,14,14,N,0,N,26,1637
2021-10-09 04:00:36,3594,14,14,N,0,N,25,131,3588,15,14,N,0,N,25,74,3604,14,14,N,0,N,25,382,3600,14,14,N,0,N,25,222,3584,14,14,N,0,N,25,517,3585,14,15,N,0,N,25,703,3598,14,14,N,0,N,26,619,3582,14,14,N,0,N,26,513,3580,14,14,N,0,N,26,126,3587,14,14,N,0,N,26,1058,3603,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3616,14,15,N,0,N,26,1398,3595,14,14,N,0,N,26,1637
2021-10-09 04:01:36,3596,14,14,N,0,N,25,131,3589,15,14,N,0,N,25,74,3605,14,14,N,0,N,25,382,3599,14,14,N,0,N,25,222,3584,14,14,N,0,N,25,517,3586,14,15,N,0,N,25,703,3596,14,14,N,0,N,26,619,3581,14,14,N,0,N,26,513,3581,14,14,N,0,N,26,126,3585,14,14,N,0,N,26,1058,3605,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3615,14,15,N,0,N,26,1398,3597,14,14,N,0,N,26,1637
2021-10-09 04:02:36,3596,14,14,N,0,N,25,131,3589,15,14,N,0,N,25,74,3603,14,14,N,0,N,25,382,3599,14,14,N,0,N,25,222,3584,14,14,N,0,N,25,517,3584,14,15,N,0,N,25,703,3596,14,14,N,0,N,26,619,3583,14,14,N,0,N,26,513,3579,14,14,N,0,N,26,126,3584,14,14,N,0,N,26,1058,3603,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3615,14,15,N,0,N,26,1398,3595,14,14,N,0,N,26,1637
2021-10-09 04:03:36,3593,14,14,N,0,N,25,131,3588,15,14,N,0,N,25,74,3604,14,14,N,0,N,25,382,3600,14,14,N,0,N,25,222,3582,14,14,N,0,N,25,517,3585,14,15,N,0,N,25,703,3596,14,14,N,0,N,26,619,3581,14,14,N,0,N,26,513,3580,14,14,N,0,N,26,126,3586,14,14,N,0,N,26,1058,3603,14,14,N,0,N,26,1590,3617,14,14,N,0,N,26,1303,3613,14,15,N,0,N,26,1398,3595,14,14,N,0,N,26,1637
2021-10-09 04:04:36,3595,14,14,N,0,N,25,131,3587,15,14,N,0,N,25,74,3603,14,14,N,0,N,25,382,3600,14,14,N,0,N,25,222,3582,14,14,N,0,N,25,517,3583,14,15,N,0,N,25,703,3597,14,14,N,0,N,26,619,3581,14,14,N,0,N,26,513,3579,14,14,N,0,N,26,126,3585,14,14,N,0,N,26,1058,3604,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3616,14,15,N,0,N,26,1398,3594,14,14,N,0,N,26,1637
2021-10-09 04:05:36,3592,14,14,N,0,N,25,131,3588,15,14,N,0,N,25,74,3604,14,14,N,0,N,25,382,3598,14,14,N,0,N,25,222,3582,14,14,N,0,N,25,517,3586,14,15,N,0,N,25,703,3596,14,14,N,0,N,26,619,3580,14,14,N,0,N,26,513,3581,14,14,N,0,N,26,126,3583,14,14,N,0,N,26,1058,3605,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3614,14,15,N,0,N,26,1398,3595,14,14,N,0,N,26,1637
2021-10-09 04:06:36,3592,14,14,N,0,N,25,131,3586,15,14,N,0,N,25,74,3603,14,14,N,0,N,25,382,3600,14,14,N,0,N,25,222,3582,14,13,N,0,N,25,517,3585,14,15,N,0,N,25,703,3595,14,14,N,0,N,26,619,3581,14,14,N,0,N,26,513,3581,14,14,N,0,N,26,126,3583,14,14,N,0,N,26,1058,3603,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3615,14,15,N,0,N,26,1398,3595,14,14,N,0,N,26,1637
2021-10-09 04:07:36,3590,14,14,N,0,N,25,131,3583,15,14,N,0,N,25,74,3598,14,14,N,0,N,25,382,3594,14,14,N,0,N,25,222,3580,14,14,N,0,N,25,517,3578,14,15,N,0,N,25,703,3590,14,14,N,0,N,26,619,3578,14,14,N,0,N,26,513,3573,14,14,N,0,N,26,126,3579,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3610,14,14,N,0,N,26,1303,3610,14,15,N,0,N,26,1398,3588,14,14,N,0,N,26,1637
2021-10-09 04:08:36,3587,14,14,N,0,N,25,131,3581,15,14,N,0,N,25,74,3599,14,14,N,0,N,25,382,3595,14,14,N,0,N,25,222,3577,14,14,N,0,N,25,517,3580,14,15,N,0,N,25,703,3591,14,14,N,0,N,26,619,3576,14,14,N,0,N,26,513,3576,14,14,N,0,N,26,126,3580,14,14,N,0,N,26,1058,3595,14,14,N,0,N,26,1590,3612,14,14,N,0,N,26,1303,3609,14,15,N,0,N,26,1398,3587,14,14,N,0,N,26,1637
2021-10-09 04:09:36,3586,14,14,N,0,N,25,131,3583,15,14,N,0,N,25,74,3599,14,14,N,0,N,25,382,3592,14,14,N,0,N,25,222,3578,14,14,N,0,N,25,517,3580,14,15,N,0,N,25,703,3590,14,14,N,0,N,26,619,3576,14,14,N,0,N,26,513,3576,14,14,N,0,N,26,126,3577,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3609,14,15,N,0,N,26,1398,3589,14,14,N,0,N,26,1637
2021-10-09 04:10:36,3588,14,14,N,0,N,25,131,3582,15,14,N,0,N,25,74,3596,14,14,N,0,N,25,382,3591,14,14,N,0,N,25,222,3579,14,14,N,0,N,25,517,3578,14,14,N,0,N,25,703,3589,14,14,N,0,N,26,619,3577,14,14,N,0,N,26,513,3573,14,14,N,0,N,26,126,3579,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3609,14,15,N,0,N,26,1398,3587,14,14,N,0,N,26,1637
2021-10-09 04:11:36,3587,14,14,N,0,N,25,131,3580,15,14,N,0,N,25,74,3597,14,14,N,0,N,25,382,3594,14,14,N,0,N,25,222,3577,14,14,N,0,N,25,517,3578,14,15,N,0,N,25,703,3590,14,14,N,0,N,26,619,3577,14,14,N,0,N,26,513,3574,14,14,N,0,N,26,126,3578,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3608,14,14,N,0,N,26,1303,3607,14,15,N,0,N,26,1398,3588,14,14,N,0,N,26,1637
2021-10-09 04:12:36,3586,14,14,N,0,N,25,131,3582,15,14,N,0,N,25,74,3597,14,14,N,0,N,25,382,3590,14,14,N,0,N,25,222,3579,14,14,N,0,N,25,517,3578,14,15,N,0,N,25,703,3589,14,14,N,0,N,26,619,3576,14,14,N,0,N,26,513,3572,14,14,N,0,N,26,126,3578,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3608,14,14,N,0,N,26,1303,3608,14,15,N,0,N,26,1398,3587,14,14,N,0,N,26,1637
2021-10-09 04:13:36,3587,14,14,N,0,N,25,131,3582,15,14,N,0,N,25,74,3595,14,14,N,0,N,25,382,3589,14,14,N,0,N,25,222,3579,14,14,N,0,N,25,517,3577,14,15,N,0,N,25,703,3589,14,14,N,0,N,26,619,3574,14,14,N,0,N,26,513,3573,14,14,N,0,N,26,126,3576,14,14,N,0,N,26,1058,3594,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3605,14,15,N,0,N,26,1398,3587,14,14,N,0,N,26,1637
2021-10-09 04:14:37,3585,14,14,N,0,N,25,131,3580,15,14,N,0,N,25,74,3597,14,14,N,0,N,25,382,3590,14,14,N,0,N,25,222,3576,14,14,N,0,N,25,517,3577,14,15,N,0,N,25,703,3589,14,14,N,0,N,26,619,3574,14,14,N,0,N,26,513,3573,14,14,N,0,N,26,126,3576,14,14,N,0,N,26,1058,3594,14,14,N,0,N,26,1590,3608,14,14,N,0,N,26,1303,3605,14,15,N,0,N,26,1398,3586,14,14,N,0,N,26,1637
2021-10-09 04:15:37,3588,14,14,N,0,N,25,131,3585,15,14,N,0,N,25,74,3598,14,14,N,0,N,25,382,3594,14,14,N,0,N,25,222,3578,14,14,N,0,N,25,517,3580,14,15,N,0,N,25,703,3592,14,14,N,0,N,26,619,3577,14,14,N,0,N,26,513,3575,14,14,N,0,N,26,126,3580,14,14,N,0,N,26,1058,3597,14,14,N,0,N,26,1590,3613,14,14,N,0,N,26,1303,3610,14,15,N,0,N,26,1398,3588,14,14,N,0,N,26,1637
2021-10-09 04:16:37,3589,14,14,N,0,N,25,131,3585,15,14,N,0,N,25,74,3599,14,14,N,0,N,25,382,3594,14,14,N,0,N,25,222,3581,14,14,N,0,N,25,517,3580,14,14,N,0,N,25,703,3591,14,14,N,0,N,26,619,3578,14,14,N,0,N,26,513,3575,14,14,N,0,N,26,126,3580,14,14,N,0,N,26,1058,3600,14,14,N,0,N,26,1590,3611,14,14,N,0,N,26,1303,3610,14,15,N,0,N,26,1398,3589,14,14,N,0,N,26,1637
2021-10-09 04:17:37,3590,14,14,N,0,N,25,131,3583,15,14,N,0,N,25,74,3598,14,14,N,0,N,25,382,3595,14,14,N,0,N,25,222,3578,14,14,N,0,N,25,517,3579,14,14,N,0,N,25,703,3594,14,14,N,0,N,26,619,3577,14,14,N,0,N,26,513,3575,14,14,N,0,N,26,126,3582,14,14,N,0,N,26,1058,3597,14,14,N,0,N,26,1590,3613,14,14,N,0,N,26,1303,3610,14,15,N,0,N,26,1398,3589,14,14,N,0,N,26,1637
2021-10-09 04:18:37,3589,14,14,N,0,N,25,131,3583,15,14,N,0,N,25,74,3599,14,14,N,0,N,25,382,3595,14,14,N,0,N,25,222,3578,14,14,N,0,N,25,517,3580,14,15,N,0,N,25,703,3593,14,14,N,0,N,26,619,3576,14,14,N,0,N,26,513,3576,14,14,N,0,N,26,126,3580,14,14,N,0,N,26,1058,3598,14,14,N,0,N,26,1590,3612,14,14,N,0,N,26,1303,3609,14,15,N,0,N,26,1398,3589,14,14,N,0,N,26,1637
2021-10-09 04:19:37,3588,14,14,N,0,N,25,131,3583,15,14,N,0,N,25,74,3600,14,14,N,0,N,25,382,3595,14,14,N,0,N,25,222,3578,14,14,N,0,N,25,517,3580,14,14,N,0,N,25,703,3591,14,14,N,0,N,26,619,3577,14,14,N,0,N,26,513,3576,14,14,N,0,N,26,126,3580,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3612,14,14,N,0,N,26,1303,3609,14,15,N,0,N,26,1398,3590,14,14,N,0,N,26,1637
2021-10-09 04:20:37,3588,14,14,N,0,N,25,131,3583,15,14,N,0,N,25,74,3598,14,14,N,0,N,25,382,3594,14,14,N,0,N,25,222,3579,14,14,N,0,N,25,517,3578,14,15,N,0,N,25,703,3590,14,14,N,0,N,26,619,3578,14,14,N,0,N,26,513,3573,14,14,N,0,N,26,126,3581,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3611,14,14,N,0,N,26,1303,3610,14,15,N,0,N,26,1398,3588,14,14,N,0,N,26,1637
2021-10-09 04:21:37,3588,14,14,N,0,N,25,131,3583,15,14,N,0,N,25,74,3597,14,14,N,0,N,25,382,3593,14,14,N,0,N,25,222,3579,14,14,N,0,N,25,517,3578,14,14,N,0,N,25,703,3590,14,14,N,0,N,26,619,3578,14,14,N,0,N,26,513,3573,14,14,N,0,N,26,126,3580,14,14,N,0,N,26,1058,3595,14,14,N,0,N,26,1590,3611,14,14,N,0,N,26,1303,3609,14,15,N,0,N,26,1398,3588,14,14,N,0,N,26,1637
2021-10-09 04:22:37,3586,14,14,N,0,N,25,131,3580,15,14,N,0,N,25,74,3600,14,14,N,0,N,25,382,3592,14,14,N,0,N,25,222,3579,14,14,N,0,N,25,517,3576,14,14,N,0,N,25,703,3589,14,14,N,0,N,26,619,3576,14,14,N,0,N,26,513,3574,14,14,N,0,N,26,126,3579,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3609,14,15,N,0,N,26,1398,3589,14,14,N,0,N,26,1637
2021-10-09 04:23:37,3588,14,14,N,0,N,25,131,3581,15,14,N,0,N,25,74,3597,14,14,N,0,N,25,382,3593,14,14,N,0,N,25,222,3578,14,14,N,0,N,25,517,3576,14,14,N,0,N,25,703,3591,14,14,N,0,N,26,619,3577,14,14,N,0,N,26,513,3572,14,14,N,0,N,26,126,3580,14,14,N,0,N,26,1058,3595,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3610,14,15,N,0,N,26,1398,3586,14,14,N,0,N,26,1637
2021-10-09 04:24:37,3587,14,14,N,0,N,25,131,3580,15,14,N,0,N,25,74,3597,14,14,N,0,N,25,382,3593,14,14,N,0,N,25,222,3577,14,14,N,0,N,25,517,3578,14,14,N,0,N,25,703,3589,14,14,N,0,N,26,619,3577,14,14,N,0,N,26,513,3571,14,14,N,0,N,26,126,3578,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3608,14,14,N,0,N,26,1303,3609,14,15,N,0,N,26,1398,3587,14,14,N,0,N,26,1637
