DateTime,VoltagemV_0,InternalTemp_0,ExternalTemp_0,Bypass_0,PWM_0,BypassOverTemp_0,BadPackets_0,BalancemAh_0,VoltagemV_1,InternalTemp_1,ExternalTemp_1,Bypass_1,PWM_1,BypassOverTemp_1,BadPackets_1,BalancemAh_1,VoltagemV_2,InternalTemp_2,ExternalTemp_2,Bypass_2,PWM_2,BypassOverTemp_2,BadPackets_2,BalancemAh_2,VoltagemV_3,InternalTemp_3,ExternalTemp_3,Bypass_3,PWM_3,BypassOverTemp_3,BadPackets_3,BalancemAh_3,VoltagemV_4,InternalTemp_4,ExternalTemp_4,Bypass_4,PWM_4,BypassOverTemp_4,BadPackets_4,BalancemAh_4,VoltagemV_5,InternalTemp_5,ExternalTemp_5,Bypass_5,PWM_5,BypassOverTemp_5,BadPackets_5,BalancemAh_5,VoltagemV_6,InternalTemp_6,ExternalTemp_6,Bypass_6,PWM_6,BypassOverTemp_6,BadPackets_6,BalancemAh_6,VoltagemV_7,InternalTemp_7,ExternalTemp_7,Bypass_7,PWM_7,BypassOverTemp_7,BadPackets_7,BalancemAh_7,VoltagemV_8,InternalTemp_8,ExternalTemp_8,Bypass_8,PWM_8,BypassOverTemp_8,BadPackets_8,BalancemAh_8,VoltagemV_9,InternalTemp_9,ExternalTemp_9,Bypass_9,PWM_9,BypassOverTemp_9,BadPackets_9,BalancemAh_9,VoltagemV_10,InternalTemp_10,ExternalTemp_10,Bypass_10,PWM_10,BypassOverTemp_10,BadPackets_10,BalancemAh_10,VoltagemV_11,InternalTemp_11,ExternalTemp_11,Bypass_11,PWM_11,BypassOverTemp_11,BadPackets_11,BalancemAh_11,VoltagemV_12,InternalTemp_12,ExternalTemp_12,Bypass_12,PWM_12,BypassOverTemp_12,BadPackets_12,BalancemAh_12,VoltagemV_13,InternalTemp_13,ExternalTemp_13,Bypass_13,PWM_13,BypassOverTemp_13,BadPackets_13,BalancemAh_13
2021-10-09 04:25:37,3586,14,14,N,0,N,25,131,3581,15,14,N,0,N,25,74,3598,14,14,N,0,N,25,382,3591,14,14,N,0,N,25,222,3577,14,14,N,0,N,25,517,3579,14,14,N,0,N,25,703,3589,14,14,N,0,N,26,619,3576,14,14,N,0,N,26,513,3574,14,14,N,0,N,26,126,3577,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3608,14,14,N,0,N,26,1303,3606,14,15,N,0,N,26,1398,3588,14,14,N,0,N,26,1637
2021-10-09 04:26:37,3588,14,14,N,0,N,25,131,3580,15,14,N,0,N,25,74,3598,14,14,N,0,N,25,382,3595,14,14,N,0,N,25,222,3577,14,14,N,0,N,25,517,3577,14,14,N,0,N,25,703,3590,14,14,N,0,N,26,619,3576,14,14,N,0,N,26,513,3572,14,14,N,0,N,26,126,3580,14,14,N,0,N,26,1058,3595,14,14,N,0,N,26,1590,3611,14,14,N,0,N,26,1303,3608,14,15,N,0,N,26,1398,3586,14,14,N,0,N,26,1637
2021-10-09 04:27:37,3587,14,14,N,0,N,25,131,3582,15,14,N,0,N,25,74,3599,14,14,N,0,N,25,382,3593,14,14,N,0,N,25,222,3576,14,14,N,0,N,25,517,3577,14,14,N,0,N,25,703,3591,14,14,N,0,N,26,619,3575,14,14,N,0,N,26,513,3573,14,14,N,0,N,26,126,3580,14,14,N,0,N,26,1058,3595,14,14,N,0,N,26,1590,3611,14,14,N,0,N,26,1303,3607,14,15,N,0,N,26,1398,3588,14,14,N,0,N,26,1637
2021-10-09 04:28:38,3586,14,14,N,0,N,25,131,3581,14,14,N,0,N,25,74,3599,14,14,N,0,N,25,382,3593,14,14,N,0,N,25,222,3577,14,14,N,0,N,25,517,3579,14,14,N,0,N,25,703,3590,14,14,N,0,N,26,619,3575,14,14,N,0,N,26,513,3573,14,14,N,0,N,26,126,3578,14,14,N,0,N,26,1058,3597,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3606,14,15,N,0,N,26,1398,3589,14,14,N,0,N,26,1637
2021-10-09 04:29:38,3586,14,14,N,0,N,25,131,3581,14,14,N,0,N,25,74,3598,14,14,N,0,N,25,382,3590,14,14,N,0,N,25,222,3577,14,14,N,0,N,25,517,3579,14,14,N,0,N,25,703,3589,14,14,N,0,N,26,619,3575,14,14,N,0,N,26,513,3574,14,14,N,0,N,26,126,3578,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3606,14,15,N,0,N,26,1398,3589,14,14,N,0,N,26,1637
2021-10-09 04:30:38,3588,14,14,N,0,N,25,131,3580,14,14,N,0,N,25,74,3596,14,14,N,0,N,25,382,3592,14,14,N,0,N,25,222,3577,14,14,N,0,N,25,517,3577,14,14,N,0,N,25,703,3591,14,14,N,0,N,26,619,3576,14,14,N,0,N,26,513,3573,14,14,N,0,N,26,126,3578,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3606,14,15,N,0,N,26,1398,3588,14,14,N,0,N,26,1637
2021-10-09 04:31:38,3586,14,14,N,0,N,25,131,3582,14,14,N,0,N,25,74,3596,14,14,N,0,N,25,382,3591,14,14,N,0,N,25,222,3578,14,14,N,0,N,25,517,3577,14,14,N,0,N,25,703,3589,14,14,N,0,N,26,619,3577,14,14,N,0,N,26,513,3571,14,14,N,0,N,26,126,3578,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3608,14,15,N,0,N,26,1398,3587,14,14,N,0,N,26,1637
2021-10-09 04:32:38,3587,14,14,N,0,N,25,131,3582,14,14,N,0,N,25,74,3597,14,14,N,0,N,25,382,3590,14,14,N,0,N,25,222,3578,14,14,N,0,N,25,517,3576,14,14,N,0,N,25,703,3589,14,14,N,0,N,26,619,3575,14,14,N,0,N,26,513,3571,14,14,N,0,N,26,126,3577,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3608,14,14,N,0,N,26,1303,3606,14,15,N,0,N,26,1398,3586,14,14,N,0,N,26,1637
2021-10-09 04:33:38,3587,14,14,N,0,N,25,131,3580,14,14,N,0,N,25,74,3596,14,14,N,0,N,25,382,3592,14,14,N,0,N,25,222,3576,14,14,N,0,N,25,517,3576,14,14,N,0,N,25,703,3590,14,14,N,0,N,26,619,3574,14,14,N,0,N,26,513,3571,14,14,N,0,N,26,126,3579,14,14,N,0,N,26,1058,3594,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3606,14,15,N,0,N,26,1398,3586,14,14,N,0,N,26,1637
2021-10-09 04:34:38,3585,14,14,N,0,N,25,131,3581,14,14,N,0,N,25,74,3596,14,14,N,0,N,25,382,3591,14,14,N,0,N,25,222,3578,14,14,N,0,N,25,517,3575,14,15,N,0,N,25,703,3590,14,14,N,0,N,26,619,3574,14,14,N,0,N,26,513,3570,14,14,N,0,N,26,126,3578,14,14,N,0,N,26,1058,3595,14,14,N,0,N,26,1590,3608,14,14,N,0,N,26,1303,3606,14,14,N,0,N,26,1398,3585,14,14,N,0,N,26,1637
2021-10-09 04:35:38,3587,14,14,N,0,N,25,131,3582,14,14,N,0,N,25,74,3595,14,14,N,0,N,25,382,3589,14,14,N,0,N,25,222,3578,14,14,N,0,N,25,517,3576,14,14,N,0,N,25,703,3589,14,14,N,0,N,26,619,3575,14,14,N,0,N,26,513,3571,14,14,N,0,N,26,126,3578,14,14,N,0,N,26,1058,3594,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3605,14,14,N,0,N,26,1398,3586,14,14,N,0,N,26,1637
2021-10-09 04:36:38,3587,14,14,N,0,N,25,131,3579,14,14,N,0,N,25,74,3596,14,14,N,0,N,25,382,3589,14,14,N,0,N,25,222,3577,14,14,N,0,N,25,517,3577,14,14,N,0,N,25,703,3588,14,14,N,0,N,26,619,3573,14,14,N,0,N,26,513,3571,14,14,N,0,N,26,126,3576,14,14,N,0,N,26,1058,3596,14,14,N,0,N,26,1590,3608,14,14,N,0,N,26,1303,3606,14,14,N,0,N,26,1398,3586,14,14,N,0,N,26,1637
2021-10-09 04:37:38,3586,14,14,N,0,N,25,131,3579,14,14,N,0,N,25,74,3595,14,14,N,0,N,25,382,3591,14,14,N,0,N,25,222,3575,14,14,N,0,N,25,517,3576,14,14,N,0,N,25,703,3590,14,14,N,0,N,26,619,3572,14,14,N,0,N,26,513,3571,14,14,N,0,N,26,126,3577,14,14,N,0,N,26,1058,3594,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3605,14,14,N,0,N,26,1398,3584,14,14,N,0,N,26,1637
2021-10-09 04:38:39,3585,14,14,N,0,N,25,131,3580,14,14,N,0,N,25,74,3595,14,14,N,0,N,25,382,3592,14,14,N,0,N,25,222,3575,14,14,N,0,N,25,517,3576,14,14,N,0,N,25,703,3589,14,14,N,0,N,26,619,3572,14,14,N,0,N,26,513,3570,14,14,N,0,N,26,126,3576,14,14,N,0,N,26,1058,3593,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3606,14,14,N,0,N,26,1398,3584,14,14,N,0,N,26,1637
2021-10-09 04:39:39,3585,14,14,N,0,N,25,131,3581,14,14,N,0,N,25,74,3594,14,14,N,0,N,25,382,3589,14,14,N,0,N,25,222,3575,14,14,N,0,N,25,517,3575,14,14,N,0,N,25,703,3587,14,14,N,0,N,26,619,3572,14,14,N,0,N,26,513,3572,14,14,N,0,N,26,126,3575,14,14,N,0,N,26,1058,3594,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3605,14,14,N,0,N,26,1398,3585,14,14,N,0,N,26,1637
2021-10-09 04:40:39,3584,14,14,N,0,N,25,131,3581,14,14,N,0,N,25,74,3595,14,14,N,0,N,25,382,3589,14,14,N,0,N,25,222,3576,14,14,N,0,N,25,517,3575,14,14,N,0,N,25,703,3587,14,14,N,0,N,26,619,3574,14,14,N,0,N,26,513,3570,14,14,N,0,N,26,126,3575,14,14,N,0,N,26,1058,3593,14,14,N,0,N,26,1590,3607,14,14,N,0,N,26,1303,3606,14,14,N,0,N,26,1398,3585,14,14,N,0,N,26,1637
2021-10-09 04:41:39,3585,14,14,N,0,N,25,131,3580,14,14,N,0,N,25,74,3595,14,14,N,0,N,25,382,3591,14,14,N,0,N,25,222,3574,14,14,N,0,N,25,517,3577,14,14,N,0,N,25,703,3587,14,14,N,0,N,26,619,3572,14,14,N,0,N,26,513,3571,14,14,N,0,N,26,126,3575,14,14,N,0,N,26,1058,3594,14,14,N,0,N,26,1590,3608,14,14,N,0,N,26,1303,3606,14,14,N,0,N,26,1398,3584,14,14,N,0,N,26,1637
2021-10-09 04:42:39,3583,14,14,N,0,N,25,131,3577,14,14,N,0,N,25,74,3596,14,14,N,0,N,25,382,3589,14,14,N,0,N,25,222,3573,14,14,N,0,N,25,517,3576,14,14,N,0,N,25,703,3586,14,14,N,0,N,26,619,3572,14,14,N,0,N,26,513,3572,14,14,N,0,N,26,126,3576,14,14,N,0,N,26,1058,3592,14,14,N,0,N,26,1590,3608,14,14,N,0,N,26,1303,3604,14,14,N,0,N,26,1398,3585,14,14,N,0,N,26,1637
2021-10-09 04:43:39,3585,14,14,N,0,N,25,131,3579,14,14,N,0,N,25,74,3594,14,14,N,0,N,25,382,3590,14,14,N,0,N,25,222,3574,14,14,N,0,N,25,517,3574,14,14,N,0,N,25,703,3587,14,14,N,0,N,26,619,3572,14,14,N,0,N,26,513,3569,14,14,N,0,N,26,126,3576,14,14,N,0,N,26,1058,3591,14,14,N,0,N,26,1590,3608,14,14,N,0,N,26,1303,3606,14,14,N,0,N,26,1398,3584,14,14,N,0,N,26,1637
2021-10-09 04:44:39,3583,14,14,N,0,N,25,131,3578,14,14,N,0,N,25,74,3594,14,14,N,0,N,25,382,3589,14,14,N,0,N,25,222,3575,14,14,N,0,N,25,517,3575,14,14,N,0,N,25,703,3586,14,14,N,0,N,26,619,3573,14,14,N,0,N,26,513,3569,14,14,N,0,N,26,126,3576,14,14,N,0,N,26,1058,3592,14,14,N,0,N,26,1590,3607,14,14,N,0,N,26,1303,3605,14,14,N,0,N,26,1398,3584,14,14,N,0,N,26,1637
2021-10-09 04:45:39,3578,14,14,N,0,N,25,131,3575,14,14,N,0,N,25,74,3589,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3571,14,14,N,0,N,25,517,3570,14,14,N,0,N,25,703,3581,14,14,N,0,N,26,619,3568,14,14,N,0,N,26,513,3564,14,14,N,0,N,26,126,3570,14,14,N,0,N,26,1058,3586,14,14,N,0,N,26,1590,3602,14,14,N,0,N,26,1303,3600,14,14,N,0,N,26,1398,3578,14,14,N,0,N,26,1637
2021-10-09 04:46:39,3578,14,14,N,0,N,25,131,3572,14,14,N,0,N,25,74,3590,14,14,N,0,N,25,382,3584,14,14,N,0,N,25,222,3569,14,14,N,0,N,25,517,3571,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3566,14,14,N,0,N,26,513,3564,14,14,N,0,N,26,126,3570,14,14,N,0,N,26,1058,3585,14,14,N,0,N,26,1590,3602,14,14,N,0,N,26,1303,3596,14,14,N,0,N,26,1398,3578,14,14,N,0,N,26,1637
2021-10-09 04:47:39,3578,14,14,N,0,N,25,131,3573,14,14,N,0,N,25,74,3590,14,14,N,0,N,25,382,3581,14,14,N,0,N,25,222,3569,14,14,N,0,N,25,517,3571,14,14,N,0,N,25,703,3581,14,14,N,0,N,26,619,3567,14,14,N,0,N,26,513,3564,14,14,N,0,N,26,126,3569,14,14,N,0,N,26,1058,3587,14,14,N,0,N,26,1590,3599,14,14,N,0,N,26,1303,3597,14,14,N,0,N,26,1398,3576,14,14,N,0,N,26,1637
2021-10-09 04:48:39,3579,14,14,N,0,N,25,131,3571,14,14,N,0,N,25,74,3589,14,14,N,0,N,25,382,3583,14,14,N,0,N,25,222,3568,14,14,N,0,N,25,517,3569,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3566,14,14,N,0,N,26,513,3564,14,14,N,0,N,26,126,3569,14,14,N,0,N,26,1058,3587,14,14,N,0,N,26,1590,3600,14,14,N,0,N,26,1303,3597,14,14,N,0,N,26,1398,3577,14,14,N,0,N,26,1637
2021-10-09 04:49:39,3578,14,14,N,0,N,25,131,3571,14,14,N,0,N,25,74,3588,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3569,14,14,N,0,N,25,517,3567,14,14,N,0,N,25,703,3580,14,14,N,0,N,26,619,3568,14,14,N,0,N,26,513,3563,14,14,N,0,N,26,126,3569,14,14,N,0,N,26,1058,3583,14,14,N,0,N,26,1590,3600,14,14,N,0,N,26,1303,3598,14,14,N,0,N,26,1398,3577,14,14,N,0,N,26,1637
2021-10-09 04:50:39,3578,14,14,N,0,N,25,131,3571,14,14,N,0,N,25,74,3588,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3568,14,14,N,0,N,25,517,3567,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3565,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3569,14,14,N,0,N,26,1058,3583,14,14,N,0,N,26,1590,3602,14,14,N,0,N,26,1303,3596,14,14,N,0,N,26,1398,3575,14,14,N,0,N,26,1637
2021-10-09 04:51:39,3576,14,14,N,0,N,25,131,3571,14,14,N,0,N,25,74,3588,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3567,14,14,N,0,N,25,517,3568,14,14,N,0,N,25,703,3581,14,14,N,0,N,26,619,3565,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3569,14,14,N,0,N,26,1058,3582,14,14,N,0,N,26,1590,3600,14,14,N,0,N,26,1303,3596,14,14,N,0,N,26,1398,3575,14,14,N,0,N,26,1637
2021-10-09 04:52:40,3576,14,14,N,0,N,25,131,3573,14,14,N,0,N,25,74,3588,14,14,N,0,N,25,382,3580,14,14,N,0,N,25,222,3568,14,14,N,0,N,25,517,3567,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3565,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3567,14,14,N,0,N,26,1058,3584,14,14,N,0,N,26,1590,3598,14,14,N,0,N,26,1303,3595,14,14,N,0,N,26,1398,3576,14,14,N,0,N,26,1637
2021-10-09 04:53:40,3580,14,14,N,0,N,25,131,3575,14,14,N,0,N,25,74,3589,14,14,N,0,N,25,382,3586,14,14,N,0,N,25,222,3569,14,14,N,0,N,25,517,3570,14,14,N,0,N,25,703,3583,14,14,N,0,N,26,619,3567,14,14,N,0,N,26,513,3565,14,14,N,0,N,26,126,3572,14,14,N,0,N,26,1058,3587,14,14,N,0,N,26,1590,3604,14,14,N,0,N,26,1303,3599,14,14,N,0,N,26,1398,3579,14,14,N,0,N,26,1637
2021-10-09 04:54:40,3579,14,14,N,0,N,25,131,3574,14,14,N,0,N,25,74,3592,14,14,N,0,N,25,382,3585,14,14,N,0,N,25,222,3569,14,14,N,0,N,25,517,3572,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3567,14,14,N,0,N,26,513,3567,14,14,N,0,N,26,126,3570,14,14,N,0,N,26,1058,3588,14,14,N,0,N,26,1590,3603,14,14,N,0,N,26,1303,3599,14,14,N,0,N,26,1398,3579,14,14,N,0,N,26,1637
2021-10-09 04:55:40,3581,14,14,N,0,N,25,131,3574,14,14,N,0,N,25,74,3589,14,14,N,0,N,25,382,3586,14,14,N,0,N,25,222,3570,14,14,N,0,N,25,517,3570,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3568,14,14,N,0,N,26,513,3565,14,14,N,0,N,26,126,3571,14,14,N,0,N,26,1058,3587,14,14,N,0,N,26,1590,3603,14,14,N,0,N,26,1303,3600,14,14,N,0,N,26,1398,3579,14,14,N,0,N,26,1637
2021-10-09 04:56:40,3578,14,14,N,0,N,25,131,3573,14,14,N,0,N,25,74,3590,14,14,N,0,N,25,382,3584,14,14,N,0,N,25,222,3569,14,14,N,0,N,25,517,3573,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3568,14,14,N,0,N,26,513,3566,14,14,N,0,N,26,126,3571,14,14,N,0,N,26,1058,3588,14,14,N,0,N,26,1590,3602,14,14,N,0,N,26,1303,3598,14,14,N,0,N,26,1398,3580,14,14,N,0,N,26,1637
2021-10-09 04:57:40,3580,14,14,N,0,N,25,131,3575,14,14,N,0,N,25,74,3589,14,14,N,0,N,25,382,3584,14,14,N,0,N,25,222,3570,14,14,N,0,N,25,517,3570,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3569,14,14,N,0,N,26,513,3564,14,14,N,0,N,26,126,3571,14,14,N,0,N,26,1058,3588,14,14,N,0,N,26,1590,3602,14,14,N,0,N,26,1303,3599,14,14,N,0,N,26,1398,3579,14,14,N,0,N,26,1637
2021-10-09 04:58:40,3579,14,14,N,0,N,25,131,3574,14,14,N,0,N,25,74,3589,14,14,N,0,N,25,382,3586,14,14,N,0,N,25,222,3568,14,14,N,0,N,25,517,3571,14,14,N,0,N,25,703,3584,14,14,N,0,N,26,619,3567,14,14,N,0,N,26,513,3563,14,14,N,0,N,26,126,3570,14,14,N,0,N,26,1058,3587,14,14,N,0,N,26,1590,3603,14,14,N,0,N,26,1303,3599,14,14,N,0,N,26,1398,3579,14,14,N,0,N,26,1637
2021-10-09 04:59:40,3577,14,14,N,0,N,25,131,3573,14,14,N,0,N,25,74,3591,14,14,N,0,N,25,382,3583,14,14,N,0,N,25,222,3568,14,14,N,0,N,25,517,3573,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3567,14,14,N,0,N,26,513,3566,14,14,N,0,N,26,126,3569,14,14,N,0,N,26,1058,3588,14,14,N,0,N,26,1590,3602,14,14,N,0,N,26,1303,3598,14,14,N,0,N,26,1398,3580,14,14,N,0,N,26,1637
2021-10-09 05:00:40,3579,14,14,N,0,N,25,131,3573,14,14,N,0,N,25,74,3589,14,14,N,0,N,25,382,3584,14,14,N,0,N,25,222,3570,14,14,N,0,N,25,517,3569,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3566,14,14,N,0,N,26,513,3564,14,14,N,0,N,26,126,3570,14,14,N,0,N,26,1058,3587,14,14,N,0,N,26,1590,3603,14,14,N,0,N,26,1303,3598,14,14,N,0,N,26,1398,3579,14,14,N,0,N,26,1637
2021-10-09 05:01:40,3578,14,14,N,0,N,25,131,3574,14,14,N,0,N,25,74,3589,14,14,N,0,N,25,382,3583,14,14,N,0,N,25,222,3571,14,14,N,0,N,25,517,3570,14,14,N,0,N,25,703,3581,14,14,N,0,N,26,619,3568,14,14,N,0,N,26,513,3564,14,14,N,0,N,26,126,3569,14,14,N,0,N,26,1058,3588,14,14,N,0,N,26,1590,3601,14,14,N,0,N,26,1303,3598,14,14,N,0,N,26,1398,3579,14,14,N,0,N,26,1637
2021-10-09 05:02:40,3577,14,14,N,0,N,25,131,3572,14,14,N,0,N,25,74,3590,14,14,N,0,N,25,382,3583,14,14,N,0,N,25,222,3568,14,14,N,0,N,25,517,3571,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3566,14,14,N,0,N,26,513,3565,14,14,N,0,N,26,126,3569,14,14,N,0,N,26,1058,3588,14,14,N,0,N,26,1590,3602,14,14,N,0,N,26,1303,3597,14,14,N,0,N,26,1398,3578,14,14,N,0,N,26,1637
2021-10-09 05:03:41,3579,14,14,N,0,N,25,131,3574,14,14,N,0,N,25,74,3589,14,14,N,0,N,25,382,3583,14,14,N,0,N,25,222,3570,14,14,N,0,N,25,517,3569,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3568,14,14,N,0,N,26,513,3563,14,14,N,0,N,26,126,3570,14,14,N,0,N,26,1058,3586,14,14,N,0,N,26,1590,3601,14,14,N,0,N,26,1303,3599,14,14,N,0,N,26,1398,3576,14,14,N,0,N,26,1637
2021-10-09 05:04:41,3579,14,14,N,0,N,25,131,3572,14,14,N,0,N,25,74,3589,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3569,14,14,N,0,N,25,517,3568,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3568,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3571,14,14,N,0,N,26,1058,3586,14,14,N,0,N,26,1590,3602,14,14,N,0,N,26,1303,3598,14,14,N,0,N,26,1398,3576,14,14,N,0,N,26,1637
2021-10-09 05:05:41,3577,14,14,N,0,N,25,131,3573,14,14,N,0,N,25,74,3590,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3569,14,14,N,0,N,25,517,3569,14,14,N,0,N,25,703,3581,14,14,N,0,N,26,619,3567,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3569,14,14,N,0,N,26,1058,3587,14,14,N,0,N,26,1590,3600,14,14,N,0,N,26,1303,3597,14,14,N,0,N,26,1398,3577,14,14,N,0,N,26,1637
2021-10-09 05:06:41,3578,14,14,N,0,N,25,131,3571,14,14,N,0,N,25,74,3590,14,14,N,0,N,25,382,3583,14,14,N,0,N,25,222,3568,14,14,N,0,N,25,517,3567,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3565,14,14,N,0,N,26,513,3563,14,14,N,0,N,26,126,3569,14,14,N,0,N,26,1058,3588,14,14,N,0,N,26,1590,3600,14,14,N,0,N,26,1303,3598,14,14,N,0,N,26,1398,3576,14,14,N,0,N,26,1637
2021-10-09 05:07:41,3578,14,14,N,0,N,25,131,3573,14,14,N,0,N,25,74,3588,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3569,14,14,N,0,N,25,517,3567,14,14,N,0,N,25,703,3581,14,14,N,0,N,26,619,3566,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3570,14,14,N,0,N,26,1058,3586,14,14,N,0,N,26,1590,3600,14,14,N,0,N,26,1303,3598,14,14,N,0,N,26,1398,3575,14,14,N,0,N,26,1637
2021-10-09 05:08:41,3576,14,14,N,0,N,25,131,3571,14,14,N,0,N,25,74,3589,14,14,N,0,N,25,382,3583,14,14,N,0,N,25,222,3567,14,14,N,0,N,25,517,3567,14,14,N,0,N,25,703,3582,14,14,N,0,N,26,619,3565,14,14,N,0,N,26,513,3563,14,14,N,0,N,26,126,3568,14,14,N,0,N,26,1058,3585,14,14,N,0,N,26,1590,3600,14,14,N,0,N,26,1303,3596,14,14,N,0,N,26,1398,3576,14,14,N,0,N,26,1637
2021-10-09 05:09:41,3578,14,14,N,0,N,25,131,3572,14,14,N,0,N,25,74,3587,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3568,14,14,N,0,N,25,517,3567,14,14,N,0,N,25,703,3581,14,14,N,0,N,26,619,3567,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3569,14,14,N,0,N,26,1058,3584,14,14,N,0,N,26,1590,3599,14,14,N,0,N,26,1303,3598,14,14,N,0,N,26,1398,3575,14,14,N,0,N,26,1637
2021-10-09 05:10:41,3576,14,14,N,0,N,25,131,3572,14,14,N,0,N,25,74,3588,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3567,14,14,N,0,N,25,517,3568,14,14,N,0,N,25,703,3579,14,14,N,0,N,26,619,3564,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3568,14,14,N,0,N,26,1058,3585,14,14,N,0,N,26,1590,3599,14,14,N,0,N,26,1303,3597,14,14,N,0,N,26,1398,3577,14,14,N,0,N,26,1637
2021-10-09 05:11:41,3577,14,14,N,0,N,25,131,3571,14,14,N,0,N,25,74,3588,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3567,14,14,N,0,N,25,517,3568,14,14,N,0,N,25,703,3580,14,14,N,0,N,26,619,3564,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3568,14,14,N,0,N,26,1058,3584,14,14,N,0,N,26,1590,3600,14,14,N,0,N,26,1303,3595,14,14,N,0,N,26,1398,3576,14,14,N,0,N,26,1637
2021-10-09 05:12:41,3578,14,14,N,0,N,25,131,3570,14,14,N,0,N,25,74,3586,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3567,14,14,N,0,N,25,517,3566,14,14,N,0,N,25,703,3581,14,14,N,0,N,26,619,3563,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3567,14,14,N,0,N,26,1058,3584,14,14,N,0,N,26,1590,3600,14,14,N,0,N,26,1303,3595,14,14,N,0,N,26,1398,3576,14,14,N,0,N,26,1637
2021-10-09 05:13:41,3578,14,14,N,0,N,25,131,3570,14,14,N,0,N,25,74,3586,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3567,14,14,N,0,N,25,517,3566,14,14,N,0,N,25,703,3580,14,14,N,0,N,26,619,3565,14,14,N,0,N,26,513,3561,14,14,N,0,N,26,126,3568,14,14,N,0,N,26,1058,3583,14,14,N,0,N,26,1590,3600,14,14,N,0,N,26,1303,3596,14,14,N,0,N,26,1398,3573,14,14,N,0,N,26,1637
2021-10-09 05:14:41,3576,14,14,N,0,N,25,131,3572,14,14,N,0,N,25,74,3586,14,14,N,0,N,25,382,3581,14,14,N,0,N,25,222,3567,14,14,N,0,N,25,517,3566,14,14,N,0,N,25,703,3579,14,14,N,0,N,26,619,3565,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3566,14,14,N,0,N,26,1058,3584,14,14,N,0,N,26,1590,3599,14,14,N,0,N,26,1303,3596,14,14,N,0,N,26,1398,3576,14,14,N,0,N,26,1637
2021-10-09 05:15:41,3576,14,14,N,0,N,25,131,3570,14,14,N,0,N,25,74,3587,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3565,14,14,N,0,N,25,517,3567,14,14,N,0,N,25,703,3580,14,14,N,0,N,26,619,3563,14,14,N,0,N,26,513,3563,14,14,N,0,N,26,126,3566,14,14,N,0,N,26,1058,3583,14,14,N,0,N,26,1590,3600,14,14,N,0,N,26,1303,3594,14,14,N,0,N,26,1398,3575,14,14,N,0,N,26,1637
2021-10-09 05:16:41,3576,14,14,N,0,N,25,131,3571,14,14,N,0,N,25,74,3586,14,14,N,0,N,25,382,3580,14,14,N,0,N,25,222,3566,14,14,N,0,N,25,517,3567,14,14,N,0,N,25,703,3577,14,14,N,0,N,26,619,3565,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3566,14,14,N,0,N,26,1058,3584,14,14,N,0,N,26,1590,3598,14,14,N,0,N,26,1303,3594,14,14,N,0,N,26,1398,3575,14,14,N,0,N,26,1637
2021-10-09 05:17:41,3576,14,14,N,0,N,25,131,3570,14,14,N,0,N,25,74,3586,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3566,14,14,N,0,N,25,517,3566,14,14,N,0,N,25,703,3578,14,14,N,0,N,26,619,3564,14,14,N,0,N,26,513,3561,14,14,N,0,N,26,126,3568,14,14,N,0,N,26,1058,3582,14,14,N,0,N,26,1590,3599,14,14,N,0,N,26,1303,3594,14,14,N,0,N,26,1398,3574,14,14,N,0,N,26,1637
2021-10-09 05:18:41,3575,14,14,N,0,N,25,131,3569,14,14,N,0,N,25,74,3587,14,14,N,0,N,25,382,3581,14,14,N,0,N,25,222,3564,14,14,N,0,N,25,517,3567,14,14,N,0,N,25,703,3578,14,14,N,0,N,26,619,3563,14,14,N,0,N,26,513,3560,14,14,N,0,N,26,126,3565,14,14,N,0,N,26,1058,3583,14,14,N,0,N,26,1590,3600,14,14,N,0,N,26,1303,3592,14,14,N,0,N,26,1398,3572,14,14,N,0,N,26,1637
2021-10-09 05:19:42,3575,14,14,N,0,N,25,131,3569,14,14,N,0,N,25,74,3585,14,14,N,0,N,25,382,3581,14,14,N,0,N,25,222,3564,14,14,N,0,N,25,517,3566,14,14,N,0,N,25,703,3579,14,14,N,0,N,26,619,3563,14,14,N,0,N,26,513,3561,14,14,N,0,N,26,126,3565,14,14,N,0,N,26,1058,3584,14,14,N,0,N,26,1590,3598,14,14,N,0,N,26,1303,3592,14,14,N,0,N,26,1398,3575,14,14,N,0,N,26,1637
2021-10-09 05:20:42,3575,14,14,N,0,N,25,131,3569,14,14,N,0,N,25,74,3585,14,14,N,0,N,25,382,3580,14,14,N,0,N,25,222,3565,14,14,N,0,N,25,517,3566,14,14,N,0,N,25,703,3578,14,14,N,0,N,26,619,3563,14,14,N,0,N,26,513,3559,14,14,N,0,N,26,126,3567,14,14,N,0,N,26,1058,3581,14,14,N,0,N,26,1590,3599,14,14,N,0,N,26,1303,3592,14,14,N,0,N,26,1398,3573,14,14,N,0,N,26,1637
2021-10-09 05:21:42,3573,14,14,N,0,N,25,131,3568,14,14,N,0,N,25,74,3587,14,14,N,0,N,25,382,3580,14,14,N,0,N,25,222,3564,14,14,N,0,N,25,517,3567,14,14,N,0,N,25,703,3577,14,14,N,0,N,26,619,3562,14,14,N,0,N,26,513,3560,14,14,N,0,N,26,126,3564,14,14,N,0,N,26,1058,3582,14,14,N,0,N,26,1590,3598,14,14,N,0,N,26,1303,3592,14,14,N,0,N,26,1398,3573,14,14,N,0,N,26,1637
2021-10-09 05:22:42,3574,14,14,N,0,N,25,131,3568,14,14,N,0,N,25,74,3587,14,14,N,0,N,25,382,3579,14,14,N,0,N,25,222,3564,14,14,N,0,N,25,517,3566,14,14,N,0,N,25,703,3577,14,14,N,0,N,26,619,3561,14,14,N,0,N,26,513,3559,14,14,N,0,N,26,126,3565,14,14,N,0,N,26,1058,3581,14,14,N,0,N,26,1590,3599,14,14,N,0,N,26,1303,3592,14,14,N,0,N,26,1398,3573,14,14,N,0,N,26,1637
2021-10-09 05:23:42,3570,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3580,14,14,N,0,N,25,382,3574,14,14,N,0,N,25,222,3560,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3573,14,14,N,0,N,26,619,3558,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3562,14,14,N,0,N,26,1058,3574,14,14,N,0,N,26,1590,3594,14,14,N,0,N,26,1303,3587,14,14,N,0,N,26,1398,3568,14,14,N,0,N,26,1637
2021-10-09 05:24:42,3569,14,14,N,0,N,25,131,3565,14,14,N,0,N,25,74,3581,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3561,14,14,N,0,N,25,517,3560,14,14,N,0,N,25,703,3572,14,14,N,0,N,26,619,3558,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3560,14,14,N,0,N,26,1058,3575,14,14,N,0,N,26,1590,3591,14,14,N,0,N,26,1303,3587,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:25:42,3569,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3578,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3560,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3574,14,14,N,0,N,26,619,3558,14,14,N,0,N,26,513,3553,14,14,N,0,N,26,126,3561,14,14,N,0,N,26,1058,3574,14,14,N,0,N,26,1590,3593,14,14,N,0,N,26,1303,3586,14,14,N,0,N,26,1398,3565,14,14,N,0,N,26,1637
2021-10-09 05:26:42,3567,14,14,N,0,N,25,131,3562,14,14,N,0,N,25,74,3580,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3558,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3571,14,14,N,0,N,26,619,3556,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3559,14,14,N,0,N,26,1058,3573,14,14,N,0,N,26,1590,3592,14,14,N,0,N,26,1303,3584,14,14,N,0,N,26,1398,3564,14,14,N,0,N,26,1637
2021-10-09 05:27:42,3565,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3577,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3559,14,14,N,0,N,25,517,3558,14,14,N,0,N,25,703,3572,14,14,N,0,N,26,619,3557,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3557,14,14,N,0,N,26,1058,3574,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3584,14,14,N,0,N,26,1398,3565,14,14,N,0,N,26,1637
2021-10-09 05:28:42,3569,14,14,N,0,N,25,131,3562,14,14,N,0,N,25,74,3577,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3558,14,14,N,0,N,25,517,3558,14,14,N,0,N,25,703,3572,14,14,N,0,N,26,619,3554,14,14,N,0,N,26,513,3552,14,14,N,0,N,26,126,3558,14,14,N,0,N,26,1058,3572,14,14,N,0,N,26,1590,3591,14,14,N,0,N,26,1303,3585,14,14,N,0,N,26,1398,3562,14,14,N,0,N,26,1637
2021-10-09 05:29:42,3566,14,14,N,0,N,25,131,3562,14,14,N,0,N,25,74,3579,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3557,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3571,14,14,N,0,N,26,619,3554,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3556,14,14,N,0,N,26,1058,3573,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3584,14,14,N,0,N,26,1398,3565,14,14,N,0,N,26,1637
2021-10-09 05:30:42,3571,14,14,N,0,N,25,131,3564,14,14,N,0,N,25,74,3581,14,14,N,0,N,25,382,3575,14,14,N,0,N,25,222,3560,14,14,N,0,N,25,517,3560,14,14,N,0,N,25,703,3574,14,14,N,0,N,26,619,3559,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3562,14,14,N,0,N,26,1058,3574,14,14,N,0,N,26,1590,3595,14,14,N,0,N,26,1303,3588,14,14,N,0,N,26,1398,3567,14,14,N,0,N,26,1637
2021-10-09 05:31:42,3570,14,14,N,0,N,25,131,3564,14,14,N,0,N,25,74,3581,14,14,N,0,N,25,382,3576,14,14,N,0,N,25,222,3560,14,14,N,0,N,25,517,3562,14,14,N,0,N,25,703,3575,14,14,N,0,N,26,619,3558,14,14,N,0,N,26,513,3555,14,14,N,0,N,26,126,3562,14,14,N,0,N,26,1058,3576,14,14,N,0,N,26,1590,3595,14,14,N,0,N,26,1303,3587,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:32:42,3569,14,14,N,0,N,25,131,3565,14,14,N,0,N,25,74,3580,14,14,N,0,N,25,382,3575,14,14,N,0,N,25,222,3562,14,14,N,0,N,25,517,3562,14,14,N,0,N,25,703,3573,14,14,N,0,N,26,619,3560,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3562,14,14,N,0,N,26,1058,3577,14,14,N,0,N,26,1590,3594,14,14,N,0,N,26,1303,3589,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:33:43,3570,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3581,14,14,N,0,N,25,382,3576,14,14,N,0,N,25,222,3560,14,14,N,0,N,25,517,3560,14,14,N,0,N,25,703,3574,14,14,N,0,N,26,619,3558,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3562,14,14,N,0,N,26,1058,3575,14,14,N,0,N,26,1590,3594,14,14,N,0,N,26,1303,3588,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:34:43,3569,14,14,N,0,N,25,131,3564,14,14,N,0,N,25,74,3581,14,14,N,0,N,25,382,3574,14,14,N,0,N,25,222,3561,14,18,N,0,N,25,517,3562,14,14,N,0,N,25,703,3572,14,14,N,0,N,26,619,3559,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3561,14,14,N,0,N,26,1058,3578,14,14,N,0,N,26,1590,3593,14,14,N,0,N,26,1303,3589,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:35:43,3571,14,14,N,0,N,25,131,3564,14,14,N,0,N,25,74,3580,14,14,N,0,N,25,382,3574,14,14,N,0,N,25,222,3560,14,14,N,0,N,25,517,3560,14,14,N,0,N,25,703,3573,14,14,N,0,N,26,619,3559,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3562,14,14,N,0,N,26,1058,3576,14,14,N,0,N,26,1590,3594,14,14,N,0,N,26,1303,3589,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:36:43,3570,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3580,14,14,N,0,N,25,382,3574,14,14,N,0,N,25,222,3560,14,14,N,0,N,25,517,3560,14,14,N,0,N,25,703,3573,14,14,N,0,N,26,619,3559,14,14,N,0,N,26,513,3555,14,14,N,0,N,26,126,3562,14,14,N,0,N,26,1058,3576,14,14,N,0,N,26,1590,3593,14,14,N,0,N,26,1303,3589,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:37:43,3570,14,14,N,0,N,25,131,3564,14,14,N,0,N,25,74,3580,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3561,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3573,14,14,N,0,N,26,619,3558,14,14,N,0,N,26,513,3555,14,14,N,0,N,26,126,3560,14,14,N,0,N,26,1058,3576,14,14,N,0,N,26,1590,3594,14,14,N,0,N,26,1303,3586,14,14,N,0,N,26,1398,3567,14,14,N,0,N,26,1637
2021-10-09 05:38:43,3569,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3582,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3560,14,14,N,0,N,25,517,3560,14,14,N,0,N,25,703,3572,14,14,N,0,N,26,619,3557,14,14,N,0,N,26,513,3556,14,14,N,0,N,26,126,3559,14,14,N,0,N,26,1058,3575,14,14,N,0,N,26,1590,3593,14,14,N,0,N,26,1303,3586,14,14,N,0,N,26,1398,3568,14,14,N,0,N,26,1637
2021-10-09 05:39:43,3569,14,14,N,0,N,25,131,3564,14,14,N,0,N,25,74,3579,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3561,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3572,14,14,N,0,N,26,619,3558,14,14,N,0,N,26,513,3553,14,14,N,0,N,26,126,3561,14,14,N,0,N,26,1058,3574,14,14,N,0,N,26,1590,3592,14,14,N,0,N,26,1303,3587,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:40:43,3569,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3581,14,14,N,0,N,25,382,3574,14,14,N,0,N,25,222,3559,14,14,N,0,N,25,517,3560,14,14,N,0,N,25,703,3572,14,14,N,0,N,26,619,3555,14,14,N,0,N,26,513,3555,14,14,N,0,N,26,126,3558,14,14,N,0,N,26,1058,3575,14,14,N,0,N,26,1590,3591,14,14,N,0,N,26,1303,3587,14,14,N,0,N,26,1398,3567,14,14,N,0,N,26,1637
2021-10-09 05:41:43,3569,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3581,14,14,N,0,N,25,382,3574,14,14,N,0,N,25,222,3559,14,14,N,0,N,25,517,3560,14,14,N,0,N,25,703,3573,14,14,N,0,N,26,619,3555,14,14,N,0,N,26,513,3555,14,14,N,0,N,26,126,3558,14,14,N,0,N,26,1058,3574,14,14,N,0,N,26,1590,3591,14,14,N,0,N,26,1303,3585,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:42:43,3568,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3581,14,14,N,0,N,25,382,3572,14,14,N,0,N,25,222,3558,14,14,N,0,N,25,517,3560,14,14,N,0,N,25,703,3571,14,14,N,0,N,26,619,3555,14,14,N,0,N,26,513,3555,14,14,N,0,N,26,126,3557,14,14,N,0,N,26,1058,3575,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3585,14,14,N,0,N,26,1398,3567,14,14,N,0,N,26,1637
2021-10-09 05:43:43,3569,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3582,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3558,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3572,14,14,N,0,N,26,619,3556,14,14,N,0,N,26,513,3555,14,14,N,0,N,26,126,3558,14,14,N,0,N,26,1058,3575,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3584,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:44:43,3568,14,14,N,0,N,25,131,3564,14,14,N,0,N,25,74,3578,14,14,N,0,N,25,382,3572,14,14,N,0,N,25,222,3557,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3570,14,14,N,0,N,26,619,3556,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3557,14,14,N,0,N,26,1058,3575,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3586,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:45:43,3568,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3578,14,14,N,0,N,25,382,3572,14,14,N,0,N,25,222,3558,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3570,14,14,N,0,N,26,619,3557,14,14,N,0,N,26,513,3552,14,14,N,0,N,26,126,3558,14,14,N,0,N,26,1058,3574,14,14,N,0,N,26,1590,3589,14,14,N,0,N,26,1303,3585,14,14,N,0,N,26,1398,3564,14,14,N,0,N,26,1637
2021-10-09 05:46:43,3567,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3579,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3557,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3570,14,14,N,0,N,26,619,3555,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3557,14,14,N,0,N,26,1058,3574,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3584,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:47:43,3569,14,14,N,0,N,25,131,3563,14,14,N,0,N,25,74,3577,14,14,N,0,N,25,382,3572,14,14,N,0,N,25,222,3557,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3569,14,14,N,0,N,26,619,3556,14,14,N,0,N,26,513,3553,14,14,N,0,N,26,126,3557,14,14,N,0,N,26,1058,3574,14,14,N,0,N,26,1590,3589,14,14,N,0,N,26,1303,3585,14,14,N,0,N,26,1398,3563,14,14,N,0,N,26,1637
2021-10-09 05:48:44,3569,14,14,N,0,N,25,131,3561,14,14,N,0,N,25,74,3577,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3556,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3569,14,14,N,0,N,26,619,3553,14,14,N,0,N,26,513,3553,14,14,N,0,N,26,126,3556,14,14,N,0,N,26,1058,3574,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3584,14,14,N,0,N,26,1398,3565,14,14,N,0,N,26,1637
2021-10-09 05:49:44,3569,14,14,N,0,N,25,131,3560,14,14,N,0,N,25,74,3577,14,14,N,0,N,25,382,3574,14,14,N,0,N,25,222,3556,14,14,N,0,N,25,517,3558,14,14,N,0,N,25,703,3571,14,14,N,0,N,26,619,3555,14,14,N,0,N,26,513,3550,14,14,N,0,N,26,126,3558,14,14,N,0,N,26,1058,3572,14,14,N,0,N,26,1590,3591,14,14,N,0,N,26,1303,3584,14,14,N,0,N,26,1398,3563,14,14,N,0,N,26,1637
2021-10-09 05:50:44,3565,14,14,N,0,N,25,131,3560,14,14,N,0,N,25,74,3579,14,14,N,0,N,25,382,3571,14,14,N,0,N,25,222,3555,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3568,14,14,N,0,N,26,619,3554,14,14,N,0,N,26,513,3551,14,14,N,0,N,26,126,3556,14,14,N,0,N,26,1058,3574,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3583,14,14,N,0,N,26,1398,3564,14,14,N,0,N,26,1637
2021-10-09 05:51:44,3565,14,14,N,0,N,25,131,3560,14,14,N,0,N,25,74,3578,14,14,N,0,N,25,382,3571,14,14,N,0,N,25,222,3556,14,14,N,0,N,25,517,3559,14,14,N,0,N,25,703,3568,14,14,N,0,N,26,619,3553,14,14,N,0,N,26,513,3551,14,14,N,0,N,26,126,3556,14,14,N,0,N,26,1058,3571,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3584,14,14,N,0,N,26,1398,3563,14,14,N,0,N,26,1637
2021-10-09 05:52:44,3566,14,14,N,0,N,25,131,3559,14,14,N,0,N,25,74,3577,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3555,14,14,N,0,N,25,517,3557,14,14,N,0,N,25,703,3570,14,14,N,0,N,26,619,3554,14,14,N,0,N,26,513,3549,14,14,N,0,N,26,126,3558,14,14,N,0,N,26,1058,3570,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3584,14,14,N,0,N,26,1398,3562,14,14,N,0,N,26,1637
2021-10-09 05:53:44,3566,14,14,N,0,N,25,131,3561,14,14,N,0,N,25,74,3576,14,14,N,0,N,25,382,3570,14,14,N,0,N,25,222,3557,14,14,N,0,N,25,517,3558,14,14,N,0,N,25,703,3568,14,14,N,0,N,26,619,3554,14,14,N,0,N,26,513,3549,14,14,N,0,N,26,126,3557,14,14,N,0,N,26,1058,3571,14,14,N,0,N,26,1590,3589,14,14,N,0,N,26,1303,3585,14,14,N,0,N,26,1398,3562,14,14,N,0,N,26,1637
2021-10-09 05:54:44,3565,14,14,N,0,N,25,131,3559,14,14,N,0,N,25,74,3577,14,14,N,0,N,25,382,3572,14,14,N,0,N,25,222,3555,14,14,N,0,N,25,517,3557,14,14,N,0,N,25,703,3569,14,14,N,0,N,26,619,3552,14,14,N,0,N,26,513,3549,14,14,N,0,N,26,126,3557,14,14,N,0,N,26,1058,3571,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3584,14,14,N,0,N,26,1398,3562,14,14,N,0,N,26,1637
2021-10-09 05:55:44,3564,14,14,N,0,N,25,131,3559,14,14,N,0,N,25,74,3578,14,14,N,0,N,25,382,3569,14,14,N,0,N,25,222,3555,14,14,N,0,N,25,517,3557,14,14,N,0,N,25,703,3568,14,14,N,0,N,26,619,3552,14,14,N,0,N,26,513,3550,14,14,N,0,N,26,126,3556,14,14,N,0,N,26,1058,3570,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3582,14,14,N,0,N,26,1398,3563,14,14,N,0,N,26,1637
2021-10-09 05:56:44,3565,14,14,N,0,N,25,131,3560,14,14,N,0,N,25,74,3576,14,14,N,0,N,25,382,3569,14,14,N,0,N,25,222,3557,14,14,N,0,N,25,517,3556,14,14,N,0,N,25,703,3568,14,14,N,0,N,26,619,3554,14,14,N,0,N,26,513,3550,14,14,N,0,N,26,126,3555,14,14,N,0,N,26,1058,3572,14,14,N,0,N,26,1590,3587,14,13,N,0,N,26,1303,3582,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 05:57:44,3564,14,14,N,0,N,25,131,3560,14,14,N,0,N,25,74,3576,14,14,N,0,N,25,382,3569,14,14,N,0,N,25,222,3555,14,14,N,0,N,25,517,3556,14,14,N,0,N,25,703,3567,14,14,N,0,N,26,619,3553,14,14,N,0,N,26,513,3549,14,14,N,0,N,26,126,3554,14,14,N,0,N,26,1058,3571,14,14,N,0,N,26,1590,3588,14,14,N,0,N,26,1303,3583,14,14,N,0,N,26,1398,3563,14,14,N,0,N,26,1637
2021-10-09 05:58:44,3564,14,14,N,0,N,25,131,3559,14,14,N,0,N,25,74,3577,14,14,N,0,N,25,382,3569,14,14,N,0,N,25,222,3556,14,14,N,0,N,25,517,3556,14,14,N,0,N,25,703,3569,14,14,N,0,N,26,619,3551,14,14,N,0,N,26,513,3549,14,14,N,0,N,26,126,3556,14,14,N,0,N,26,1058,3570,14,14,N,0,N,26,1590,3588,14,14,N,0,N,26,1303,3582,14,14,N,0,N,26,1398,3560,14,14,N,0,N,26,1637
2021-10-09 05:59:44,3560,14,14,N,0,N,25,131,3553,14,14,N,0,N,25,74,3572,14,14,N,0,N,25,382,3564,14,14,N,0,N,25,222,3549,14,14,N,0,N,25,517,3550,14,14,N,0,N,25,703,3562,14,14,N,0,N,26,619,3547,14,14,N,0,N,26,513,3545,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3563,14,14,N,0,N,26,1590,3583,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3554,14,14,N,0,N,26,1637
2021-10-09 06:00:45,3561,14,14,N,0,N,25,131,3555,14,14,N,0,N,25,74,3569,14,14,N,0,N,25,382,3564,14,14,N,0,N,25,222,3552,14,14,N,0,N,25,517,3550,14,14,N,0,N,25,703,3563,14,14,N,0,N,26,619,3547,14,14,N,0,N,26,513,3543,14,14,N,0,N,26,126,3552,14,14,N,0,N,26,1058,3563,14,14,N,0,N,26,1590,3583,14,14,N,0,N,26,1303,3577,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:01:45,3560,14,14,N,0,N,25,131,3555,14,14,N,0,N,25,74,3570,14,14,N,0,N,25,382,3563,14,14,N,0,N,25,222,3551,14,14,N,0,N,25,517,3549,14,14,N,0,N,25,703,3562,14,14,N,0,N,26,619,3545,14,14,N,0,N,26,513,3545,14,14,N,0,N,26,126,3548,14,14,N,0,N,26,1058,3562,14,14,N,0,N,26,1590,3581,14,14,N,0,N,26,1303,3573,14,14,N,0,N,26,1398,3554,14,14,N,0,N,26,1637
2021-10-09 06:02:45,3557,14,14,N,0,N,25,131,3554,14,14,N,0,N,25,74,3570,14,14,N,0,N,25,382,3562,14,14,N,0,N,25,222,3549,14,14,N,0,N,25,517,3551,14,14,N,0,N,25,703,3561,14,14,N,0,N,26,619,3546,14,14,N,0,N,26,513,3544,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3563,14,14,N,0,N,26,1590,3581,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3554,14,14,N,0,N,26,1637
2021-10-09 06:03:45,3560,14,14,N,0,N,25,131,3554,14,14,N,0,N,25,74,3568,14,14,N,0,N,25,382,3563,14,14,N,0,N,25,222,3550,14,14,N,0,N,25,517,3549,14,14,N,0,N,25,703,3562,14,14,N,0,N,26,619,3546,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3560,14,14,N,0,N,26,1590,3581,14,14,N,0,N,26,1303,3573,14,14,N,0,N,26,1398,3552,14,14,N,0,N,26,1637
2021-10-09 06:04:45,3556,14,14,N,0,N,25,131,3554,14,14,N,0,N,25,74,3570,14,14,N,0,N,25,382,3561,14,14,N,0,N,25,222,3547,14,14,N,0,N,25,517,3550,14,14,N,0,N,25,703,3559,14,14,N,0,N,26,619,3546,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3548,14,14,N,0,N,26,1058,3562,14,14,N,0,N,26,1590,3581,14,14,N,0,N,26,1303,3574,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:05:45,3556,14,14,N,0,N,25,131,3553,14,14,N,0,N,25,74,3571,14,14,N,0,N,25,382,3562,14,14,N,0,N,25,222,3547,14,14,N,0,N,25,517,3550,14,14,N,0,N,25,703,3559,14,14,N,0,N,26,619,3545,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3548,14,14,N,0,N,26,1058,3562,14,14,N,0,N,26,1590,3581,14,14,N,0,N,26,1303,3573,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:06:45,3556,14,14,N,0,N,25,131,3551,14,14,N,0,N,25,74,3570,14,14,N,0,N,25,382,3561,14,14,N,0,N,25,222,3547,14,14,N,0,N,25,517,3549,14,14,N,0,N,25,703,3559,14,14,N,0,N,26,619,3545,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3548,14,14,N,0,N,26,1058,3560,14,14,N,0,N,26,1590,3579,14,14,N,0,N,26,1303,3572,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:07:45,3559,14,14,N,0,N,25,131,3554,14,14,N,0,N,25,74,3573,14,14,N,0,N,25,382,3564,14,14,N,0,N,25,222,3551,14,14,N,0,N,25,517,3552,14,14,N,0,N,25,703,3562,14,14,N,0,N,26,619,3546,14,14,N,0,N,26,513,3545,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3564,14,14,N,0,N,26,1590,3581,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3556,14,14,N,0,N,26,1637
2021-10-09 06:08:45,3560,14,14,N,0,N,25,131,3553,14,14,N,0,N,25,74,3573,14,14,N,0,N,25,382,3565,14,14,N,0,N,25,222,3550,14,14,N,0,N,25,517,3550,14,14,N,0,N,25,703,3564,14,14,N,0,N,26,619,3547,14,14,N,0,N,26,513,3545,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3565,14,14,N,0,N,26,1590,3583,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3554,14,14,N,0,N,26,1637
2021-10-09 06:09:45,3560,14,14,N,0,N,25,131,3554,14,14,N,0,N,25,74,3571,14,14,N,0,N,25,382,3565,14,14,N,0,N,25,222,3551,14,14,N,0,N,25,517,3550,14,14,N,0,N,25,703,3564,14,14,N,0,N,26,619,3547,14,14,N,0,N,26,513,3544,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3564,14,14,N,0,N,26,1590,3584,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:10:45,3562,14,14,N,0,N,25,131,3554,14,14,N,0,N,25,74,3571,14,14,N,0,N,25,382,3565,14,14,N,0,N,25,222,3551,14,14,N,0,N,25,517,3550,14,14,N,0,N,25,703,3564,14,14,N,0,N,26,619,3547,14,14,N,0,N,26,513,3544,14,14,N,0,N,26,126,3550,14,14,N,0,N,26,1058,3566,14,14,N,0,N,26,1590,3583,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3555,14,14,N,0,N,26,1637
2021-10-09 06:11:45,3561,14,14,N,0,N,25,131,3554,14,14,N,0,N,25,74,3572,14,14,N,0,N,25,382,3565,14,14,N,0,N,25,222,3550,14,14,N,0,N,25,517,3550,14,14,N,0,N,25,703,3564,14,14,N,0,N,26,619,3546,14,14,N,0,N,26,513,3545,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3565,14,14,N,0,N,26,1590,3583,14,14,N,0,N,26,1303,3574,14,14,N,0,N,26,1398,3554,14,14,N,0,N,26,1637
2021-10-09 06:12:45,3561,14,14,N,0,N,25,131,3556,14,14,N,0,N,25,74,3572,14,14,N,0,N,25,382,3564,14,14,N,0,N,25,222,3551,14,14,N,0,N,25,517,3550,14,14,N,0,N,25,703,3563,14,14,N,0,N,26,619,3547,14,14,N,0,N,26,513,3544,14,14,N,0,N,26,126,3550,14,14,N,0,N,26,1058,3566,14,14,N,0,N,26,1590,3581,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3554,14,14,N,0,N,26,1637
2021-10-09 06:13:45,3561,14,14,N,0,N,25,131,3555,14,14,N,0,N,25,74,3569,14,14,N,0,N,25,382,3564,14,14,N,0,N,25,222,3548,14,14,N,0,N,25,517,3549,14,14,N,0,N,25,703,3562,14,14,N,0,N,26,619,3546,14,14,N,0,N,26,513,3545,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3566,14,14,N,0,N,26,1590,3582,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3555,14,14,N,0,N,26,1637
2021-10-09 06:14:46,3561,14,14,N,0,N,25,131,3554,14,14,N,0,N,25,74,3570,14,14,N,0,N,25,382,3564,14,14,N,0,N,25,222,3550,14,14,N,0,N,25,517,3549,14,14,N,0,N,25,703,3561,14,14,N,0,N,26,619,3547,14,14,N,0,N,26,513,3543,14,14,N,0,N,26,126,3550,14,14,N,0,N,26,1058,3563,14,14,N,0,N,26,1590,3582,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:15:46,3558,14,14,N,0,N,25,131,3552,14,14,N,0,N,25,74,3571,14,14,N,0,N,25,382,3564,14,14,N,0,N,25,222,3548,14,14,N,0,N,25,517,3551,14,14,N,0,N,25,703,3562,14,14,N,0,N,26,619,3545,14,14,N,0,N,26,513,3544,14,14,N,0,N,26,126,3548,14,14,N,0,N,26,1058,3564,14,14,N,0,N,26,1590,3581,14,14,N,0,N,26,1303,3576,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:16:46,3559,14,14,N,0,N,25,131,3552,14,14,N,0,N,25,74,3569,14,14,N,0,N,25,382,3564,14,14,N,0,N,25,222,3548,14,14,N,0,N,25,517,3549,14,14,N,0,N,25,703,3562,14,14,N,0,N,26,619,3545,14,14,N,0,N,26,513,3544,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3561,14,14,N,0,N,26,1590,3583,14,14,N,0,N,26,1303,3574,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:17:46,3561,14,14,N,0,N,25,131,3554,14,14,N,0,N,25,74,3568,14,14,N,0,N,25,382,3565,14,14,N,0,N,25,222,3548,14,14,N,0,N,25,517,3548,14,14,N,0,N,25,703,3562,14,14,N,0,N,26,619,3546,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3562,14,14,N,0,N,26,1590,3582,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:18:46,3557,14,14,N,0,N,25,131,3554,14,14,N,0,N,25,74,3568,14,14,N,0,N,25,382,3562,14,14,N,0,N,25,222,3549,14,14,N,0,N,25,517,3549,14,14,N,0,N,25,703,3560,14,14,N,0,N,26,619,3546,14,14,N,0,N,26,513,3541,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3562,14,14,N,0,N,26,1590,3581,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:19:46,3557,14,14,N,0,N,25,131,3553,14,14,N,0,N,25,74,3568,14,14,N,0,N,25,382,3562,14,14,N,0,N,25,222,3548,14,14,N,0,N,25,517,3550,14,14,N,0,N,25,703,3560,14,14,N,0,N,26,619,3546,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3562,14,14,N,0,N,26,1590,3581,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:20:46,3557,14,14,N,0,N,25,131,3550,14,14,N,0,N,25,74,3568,14,14,N,0,N,25,382,3564,14,14,N,0,N,25,222,3547,14,14,N,0,N,25,517,3549,14,14,N,0,N,25,703,3562,14,14,N,0,N,26,619,3545,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3561,14,14,N,0,N,26,1590,3581,14,14,N,0,N,26,1303,3574,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:21:46,3556,14,14,N,0,N,25,131,3551,14,14,N,0,N,25,74,3569,14,14,N,0,N,25,382,3562,14,14,N,0,N,25,222,3547,14,14,N,0,N,25,517,3549,14,14,N,0,N,25,703,3560,14,14,N,0,N,26,619,3545,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3548,14,14,N,0,N,26,1058,3562,14,14,N,0,N,26,1590,3580,14,14,N,0,N,26,1303,3575,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 06:22:46,3556,14,14,N,0,N,25,131,3552,14,14,N,0,N,25,74,3568,14,14,N,0,N,25,382,3561,14,14,N,0,N,25,222,3548,14,14,N,0,N,25,517,3548,14,14,N,0,N,25,703,3560,14,14,N,0,N,26,619,3545,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3548,14,14,N,0,N,26,1058,3562,14,14,N,0,N,26,1590,3580,14,14,N,0,N,26,1303,3573,14,14,N,0,N,26,1398,3552,14,14,N,0,N,26,1637
2021-10-09 06:23:46,3556,14,14,N,0,N,25,131,3551,14,14,N,0,N,25,74,3569,14,14,N,0,N,25,382,3562,14,14,N,0,N,25,222,3547,14,14,N,0,N,25,517,3549,14,14,N,0,N,25,703,3560,14,14,N,0,N,26,619,3545,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3547,14,14,N,0,N,26,1058,3562,14,14,N,0,N,26,1590,3580,14,14,N,0,N,26,1303,3572,14,14,N,0,N,26,1398,3552,14,14,N,0,N,26,1637
2021-10-09 06:24:46,3557,14,14,N,0,N,25,131,3550,14,14,N,0,N,25,74,3568,14,14,N,0,N,25,382,3561,14,14,N,0,N,25,222,3547,14,14,N,0,N,25,517,3546,14,14,N,0,N,25,703,3561,14,14,N,0,N,26,619,3544,14,14,N,0,N,26,513,3540,14,14,N,0,N,26,126,3547,14,14,N,0,N,26,1058,3560,14,14,N,0,N,26,1590,3581,14,14,N,0,N,26,1303,3572,14,14,N,0,N,26,1398,3550,14,14,N,0,N,26,1637
2021-10-09 06:25:46,3556,14,14,N,0,N,25,131,3550,14,14,N,0,N,25,74,3568,14,14,N,0,N,25,382,3560,14,14,N,0,N,25,222,3547,14,14,N,0,N,25,517,3547,14,14,N,0,N,25,703,3559,14,14,N,0,N,26,619,3543,14,14,N,0,N,26,513,3541,14,14,N,0,N,26,126,3548,14,14,N,0,N,26,1058,3562,14,14,N,0,N,26,1590,3578,14,14,N,0,N,26,1303,3573,14,14,N,0,N,26,1398,3550,14,14,N,0,N,26,1637
2021-10-09 06:26:46,3555,14,14,N,0,N,25,131,3550,14,14,N,0,N,25,74,3569,14,14,N,0,N,25,382,3560,14,14,N,0,N,25,222,3547,14,14,N,0,N,25,517,3546,14,14,N,0,N,25,703,3559,14,14,N,0,N,26,619,3542,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3546,14,14,N,0,N,26,1058,3561,14,14,N,0,N,26,1590,3580,14,14,N,0,N,26,1303,3571,14,14,N,0,N,26,1398,3551,14,14,N,0,N,26,1637
2021-10-09 06:27:46,3555,14,14,N,0,N,25,131,3549,14,14,N,0,N,25,74,3569,14,14,N,0,N,25,382,3561,14,14,N,0,N,25,222,3546,14,14,N,0,N,25,517,3546,14,14,N,0,N,25,703,3559,14,14,N,0,N,26,619,3542,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3546,14,14,N,0,N,26,1058,3561,14,14,N,0,N,26,1590,3580,14,14,N,0,N,26,1303,3571,14,14,N,0,N,26,1398,3551,14,14,N,0,N,26,1637
2021-10-09 06:28:47,3555,14,14,N,0,N,25,131,3549,14,14,N,0,N,25,74,3568,14,14,N,0,N,25,382,3561,14,14,N,0,N,25,222,3545,14,14,N,0,N,25,517,3546,14,14,N,0,N,25,703,3559,14,14,N,0,N,26,619,3542,14,14,N,0,N,26,513,3541,14,14,N,0,N,26,126,3546,14,14,N,0,N,26,1058,3560,14,14,N,0,N,26,1590,3579,14,14,N,0,N,26,1303,3571,14,14,N,0,N,26,1398,3551,14,14,N,0,N,26,1637
2021-10-09 06:29:47,3556,14,14,N,0,N,25,131,3551,14,14,N,0,N,25,74,3567,14,14,N,0,N,25,382,3559,14,14,N,0,N,25,222,3547,14,14,N,0,N,25,517,3546,14,14,N,0,N,25,703,3559,14,14,N,0,N,26,619,3543,14,14,N,0,N,26,513,3539,14,14,N,0,N,26,126,3547,14,14,N,0,N,26,1058,3560,14,14,N,0,N,26,1590,3579,14,14,N,0,N,26,1303,3571,14,14,N,0,N,26,1398,3548,14,14,N,0,N,26,1637
2021-10-09 06:30:47,3552,14,14,N,0,N,25,131,3546,14,14,N,0,N,25,74,3564,14,14,N,0,N,25,382,3555,14,14,N,0,N,25,222,3543,14,14,N,0,N,25,517,3541,14,14,N,0,N,25,703,3555,14,14,N,0,N,26,619,3539,14,14,N,0,N,26,513,3536,14,14,N,0,N,26,126,3544,14,14,N,0,N,26,1058,3554,14,14,N,0,N,26,1590,3574,14,14,N,0,N,26,1303,3566,14,14,N,0,N,26,1398,3546,14,14,N,0,N,26,1637
2021-10-09 06:31:47,3526,14,14,N,0,N,25,131,3519,14,14,N,0,N,25,74,3537,14,14,N,0,N,25,382,3528,14,14,N,0,N,25,222,3520,14,14,N,0,N,25,517,3514,14,14,N,0,N,25,703,3529,14,14,N,0,N,26,619,3514,14,14,N,0,N,26,513,3508,14,14,N,0,N,26,126,3517,14,14,N,0,N,26,1058,3517,14,14,N,0,N,26,1590,3548,14,14,N,0,N,26,1303,3536,14,14,N,0,N,26,1398,3508,14,14,N,0,N,26,1637
2021-10-09 06:32:47,3524,14,14,N,0,N,25,131,3518,14,14,N,0,N,25,74,3532,14,14,N,0,N,25,382,3522,14,14,N,0,N,25,222,3517,14,14,N,0,N,25,517,3511,14,14,N,0,N,25,703,3526,14,14,N,0,N,26,619,3514,14,14,N,0,N,26,513,3506,14,14,N,0,N,26,126,3515,14,14,N,0,N,26,1058,3512,14,14,N,0,N,26,1590,3543,14,14,N,0,N,26,1303,3534,14,14,N,0,N,26,1398,3504,14,14,N,0,N,26,1637
2021-10-09 06:33:47,3516,14,14,N,0,N,25,131,3514,14,14,N,0,N,25,74,3534,14,14,N,0,N,25,382,3521,14,14,N,0,N,25,222,3512,14,14,N,0,N,25,517,3511,14,14,N,0,N,25,703,3521,14,14,N,0,N,26,619,3505,14,14,N,0,N,26,513,3506,14,14,N,0,N,26,126,3508,14,14,N,0,N,26,1058,3512,14,14,N,0,N,26,1590,3542,14,14,N,0,N,26,1303,3525,14,14,N,0,N,26,1398,3504,14,14,N,0,N,26,1637
2021-10-09 06:34:47,3518,14,14,N,0,N,25,131,3516,14,14,N,0,N,25,74,3535,14,14,N,0,N,25,382,3517,14,14,N,0,N,25,222,3514,14,14,N,0,N,25,517,3513,14,14,N,0,N,25,703,3521,14,14,N,0,N,26,619,3509,14,14,N,0,N,26,513,3507,14,14,N,0,N,26,126,3508,14,14,N,0,N,26,1058,3514,14,14,N,0,N,26,1590,3539,14,14,N,0,N,26,1303,3529,14,14,N,0,N,26,1398,3506,14,14,N,0,N,26,1637
2021-10-09 06:35:47,3515,14,14,N,0,N,25,131,3512,14,14,N,0,N,25,74,3529,14,14,N,0,N,25,382,3514,14,14,N,0,N,25,222,3513,14,14,N,0,N,25,517,3507,14,14,N,0,N,25,703,3518,14,14,N,0,N,26,619,3508,14,14,N,0,N,26,513,3499,14,14,N,0,N,26,126,3508,14,14,N,0,N,26,1058,3509,14,14,N,0,N,26,1590,3538,14,14,N,0,N,26,1303,3526,14,14,N,0,N,26,1398,3497,14,14,N,0,N,26,1637
2021-10-09 06:36:47,3515,14,14,N,0,N,25,131,3510,14,14,N,0,N,25,74,3527,14,14,N,0,N,25,382,3515,14,14,N,0,N,25,222,3509,14,14,N,0,N,25,517,3505,14,14,N,0,N,25,703,3520,14,14,N,0,N,26,619,3502,14,14,N,0,N,26,513,3499,14,14,N,0,N,26,126,3505,14,14,N,0,N,26,1058,3505,14,14,N,0,N,26,1590,3538,14,14,N,0,N,26,1303,3522,14,14,N,0,N,26,1398,3496,14,14,N,0,N,26,1637
