DateTime,VoltagemV_0,InternalTemp_0,ExternalTemp_0,Bypass_0,PWM_0,BypassOverTemp_0,BadPackets_0,BalancemAh_0,VoltagemV_1,InternalTemp_1,ExternalTemp_1,Bypass_1,PWM_1,BypassOverTemp_1,BadPackets_1,BalancemAh_1,VoltagemV_2,InternalTemp_2,ExternalTemp_2,Bypass_2,PWM_2,BypassOverTemp_2,BadPackets_2,BalancemAh_2,VoltagemV_3,InternalTemp_3,ExternalTemp_3,Bypass_3,PWM_3,BypassOverTemp_3,BadPackets_3,BalancemAh_3,VoltagemV_4,InternalTemp_4,ExternalTemp_4,Bypass_4,PWM_4,BypassOverTemp_4,BadPackets_4,BalancemAh_4,VoltagemV_5,InternalTemp_5,ExternalTemp_5,Bypass_5,PWM_5,BypassOverTemp_5,BadPackets_5,BalancemAh_5,VoltagemV_6,InternalTemp_6,ExternalTemp_6,Bypass_6,PWM_6,BypassOverTemp_6,BadPackets_6,BalancemAh_6,VoltagemV_7,InternalTemp_7,ExternalTemp_7,Bypass_7,PWM_7,BypassOverTemp_7,BadPackets_7,BalancemAh_7,VoltagemV_8,InternalTemp_8,ExternalTemp_8,Bypass_8,PWM_8,BypassOverTemp_8,BadPackets_8,BalancemAh_8,VoltagemV_9,InternalTemp_9,ExternalTemp_9,Bypass_9,PWM_9,BypassOverTemp_9,BadPackets_9,BalancemAh_9,VoltagemV_10,InternalTemp_10,ExternalTemp_10,Bypass_10,PWM_10,BypassOverTemp_10,BadPackets_10,BalancemAh_10,VoltagemV_11,InternalTemp_11,ExternalTemp_11,Bypass_11,PWM_11,BypassOverTemp_11,BadPackets_11,BalancemAh_11,VoltagemV_12,InternalTemp_12,ExternalTemp_12,Bypass_12,PWM_12,BypassOverTemp_12,BadPackets_12,BalancemAh_12,VoltagemV_13,InternalTemp_13,ExternalTemp_13,Bypass_13,PWM_13,BypassOverTemp_13,BadPackets_13,BalancemAh_13
2021-10-09 06:37:47,3510,14,14,N,0,N,25,131,3510,14,14,N,0,N,25,74,3528,14,14,N,0,N,25,382,3510,14,14,N,0,N,25,222,3509,14,14,N,0,N,25,517,3505,14,14,N,0,N,25,703,3513,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3500,14,14,N,0,N,26,126,3501,14,14,N,0,N,26,1058,3506,14,14,N,0,N,26,1590,3532,14,14,N,0,N,26,1303,3520,14,14,N,0,N,26,1398,3496,14,14,N,0,N,26,1637
2021-10-09 06:38:47,3497,14,14,N,0,N,25,131,3500,14,14,N,0,N,25,74,3520,14,14,N,0,N,25,382,3500,14,14,N,0,N,25,222,3500,14,14,N,0,N,25,517,3498,14,14,N,0,N,25,703,3505,14,14,N,0,N,26,619,3493,14,14,N,0,N,26,513,3492,14,14,N,0,N,26,126,3495,14,14,N,0,N,26,1058,3492,14,14,N,0,N,26,1590,3526,14,15,N,0,N,26,1303,3512,14,14,N,0,N,26,1398,3487,14,14,N,0,N,26,1637
2021-10-09 06:39:47,3502,14,14,N,0,N,25,131,3499,14,14,N,0,N,25,74,3520,14,14,N,0,N,25,382,3503,14,14,N,0,N,25,222,3497,14,14,N,0,N,25,517,3496,14,14,N,0,N,25,703,3507,14,14,N,0,N,26,619,3491,14,14,N,0,N,26,513,3490,14,14,N,0,N,26,126,3490,14,14,N,0,N,26,1058,3491,14,14,N,0,N,26,1590,3527,14,14,N,0,N,26,1303,3507,14,14,N,0,N,26,1398,3484,14,14,N,0,N,26,1637
2021-10-09 06:40:47,3498,14,14,N,0,N,25,131,3499,14,14,N,0,N,25,74,3514,14,14,N,0,N,25,382,3499,14,14,N,0,N,25,222,3499,14,14,N,0,N,25,517,3493,14,14,N,0,N,25,703,3502,14,14,N,0,N,26,619,3489,14,14,N,0,N,26,513,3488,14,14,N,0,N,26,126,3492,14,14,N,0,N,26,1058,3486,14,14,N,0,N,26,1590,3521,14,14,N,0,N,26,1303,3506,14,14,N,0,N,26,1398,3481,14,14,N,0,N,26,1637
2021-10-09 06:41:48,3499,14,14,N,0,N,25,131,3498,14,14,N,0,N,25,74,3513,14,14,N,0,N,25,382,3499,14,14,N,0,N,25,222,3495,14,14,N,0,N,25,517,3489,14,14,N,0,N,25,703,3500,14,14,N,0,N,26,619,3490,14,14,N,0,N,26,513,3487,14,14,N,0,N,26,126,3488,14,14,N,0,N,26,1058,3485,14,14,N,0,N,26,1590,3522,14,14,N,0,N,26,1303,3507,14,14,N,0,N,26,1398,3479,14,14,N,0,N,26,1637
2021-10-09 06:42:48,3496,14,14,N,0,N,25,131,3497,14,14,N,0,N,25,74,3513,14,14,N,0,N,25,382,3494,14,14,N,0,N,25,222,3495,14,14,N,0,N,25,517,3492,14,14,N,0,N,25,703,3499,14,14,N,0,N,26,619,3489,14,14,N,0,N,26,513,3482,14,14,N,0,N,26,126,3486,14,14,N,0,N,26,1058,3488,14,14,N,0,N,26,1590,3518,14,14,N,0,N,26,1303,3503,14,14,N,0,N,26,1398,3476,14,14,N,0,N,26,1637
2021-10-09 06:43:48,3498,14,14,N,0,N,25,131,3493,14,14,N,0,N,25,74,3513,14,14,N,0,N,25,382,3497,14,14,N,0,N,25,222,3492,14,14,N,0,N,25,517,3486,14,15,N,0,N,25,703,3500,14,14,N,0,N,26,619,3490,14,14,N,0,N,26,513,3482,14,14,N,0,N,26,126,3484,14,14,N,0,N,26,1058,3485,14,14,N,0,N,26,1590,3518,14,14,N,0,N,26,1303,3502,14,14,N,0,N,26,1398,3476,14,14,N,0,N,26,1637
2021-10-09 06:44:48,3498,14,14,N,0,N,25,131,3493,14,14,N,0,N,25,74,3513,14,14,N,0,N,25,382,3497,14,14,N,0,N,25,222,3492,14,14,N,0,N,25,517,3486,14,15,N,0,N,25,703,3500,14,14,N,0,N,26,619,3488,14,14,N,0,N,26,513,3482,14,14,N,0,N,26,126,3485,14,14,N,0,N,26,1058,3484,14,14,N,0,N,26,1590,3521,14,14,N,0,N,26,1303,3502,14,14,N,0,N,26,1398,3472,14,14,N,0,N,26,1637
2021-10-09 06:45:48,3493,14,14,N,0,N,25,131,3495,14,14,N,0,N,25,74,3511,14,14,N,0,N,25,382,3490,14,14,N,0,N,25,222,3493,14,14,N,0,N,25,517,3488,14,15,N,0,N,25,703,3495,14,14,N,0,N,26,619,3486,14,14,N,0,N,26,513,3481,14,14,N,0,N,26,126,3483,14,14,N,0,N,26,1058,3484,14,14,N,0,N,26,1590,3516,14,14,N,0,N,26,1303,3500,14,14,N,0,N,26,1398,3473,14,14,N,0,N,26,1637
2021-10-09 06:46:48,3497,14,14,N,0,N,25,131,3495,14,14,N,0,N,25,74,3508,14,14,N,0,N,25,382,3494,14,14,N,0,N,25,222,3493,14,14,N,0,N,25,517,3488,14,15,N,0,N,25,703,3500,14,14,N,0,N,26,619,3488,14,14,N,0,N,26,513,3479,14,14,N,0,N,26,126,3486,14,14,N,0,N,26,1058,3485,14,14,N,0,N,26,1590,3518,14,14,N,0,N,26,1303,3503,14,14,N,0,N,26,1398,3474,14,14,N,0,N,26,1637
2021-10-09 06:47:48,3482,14,14,N,0,N,25,131,3483,14,14,N,0,N,25,74,3504,14,14,N,0,N,25,382,3482,14,14,N,0,N,25,222,3481,14,14,N,0,N,25,517,3483,14,15,N,0,N,25,703,3488,14,14,N,0,N,26,619,3476,14,14,N,0,N,26,513,3476,14,14,N,0,N,26,126,3475,14,14,N,0,N,26,1058,3477,14,14,N,0,N,26,1590,3510,14,14,N,0,N,26,1303,3490,14,14,N,0,N,26,1398,3469,14,14,N,0,N,26,1637
2021-10-09 06:48:48,3478,14,14,N,0,N,25,131,3475,14,14,N,0,N,25,74,3498,14,14,N,0,N,25,382,3478,14,14,N,0,N,25,222,3479,14,14,N,0,N,25,517,3470,14,15,N,0,N,25,703,3479,14,14,N,0,N,26,619,3468,14,14,N,0,N,26,513,3466,14,14,N,0,N,26,126,3469,14,14,N,0,N,26,1058,3458,14,14,N,0,N,26,1590,3496,14,14,N,0,N,26,1303,3479,14,14,N,0,N,26,1398,3454,14,14,N,0,N,26,1637
2021-10-09 06:49:48,3443,14,14,N,0,N,25,131,3440,14,14,N,0,N,25,74,3460,14,14,N,0,N,25,382,3437,14,14,N,0,N,25,222,3442,14,14,N,0,N,25,517,3437,14,15,N,0,N,25,703,3446,14,14,N,0,N,26,619,3433,14,14,N,0,N,26,513,3435,14,14,N,0,N,26,126,3427,14,14,N,0,N,26,1058,3416,14,14,N,0,N,26,1590,3463,14,14,N,0,N,26,1303,3433,14,14,N,0,N,26,1398,3408,14,14,N,0,N,26,1637
2021-10-09 06:50:48,3430,14,14,N,0,N,25,131,3431,14,14,N,0,N,25,74,3442,14,14,N,0,N,25,382,3419,14,14,N,0,N,25,222,3435,14,14,N,0,N,25,517,3419,14,15,N,0,N,25,703,3431,14,14,N,0,N,26,619,3424,14,14,N,0,N,26,513,3414,14,14,N,0,N,26,126,3420,14,14,N,0,N,26,1058,3389,14,14,N,0,N,26,1590,3451,14,14,N,0,N,26,1303,3422,14,15,N,0,N,26,1398,3384,14,14,N,0,N,26,1637
2021-10-09 06:51:48,3422,14,14,N,0,N,25,131,3429,14,14,N,0,N,25,74,3439,14,14,N,0,N,25,382,3410,14,14,N,0,N,25,222,3433,14,14,N,0,N,25,517,3418,14,15,N,0,N,25,703,3423,14,14,N,0,N,26,619,3423,14,14,N,0,N,26,513,3409,14,14,N,0,N,26,126,3415,14,14,N,0,N,26,1058,3386,14,15,N,0,N,26,1590,3443,14,14,N,0,N,26,1303,3416,14,15,N,0,N,26,1398,3377,14,15,N,0,N,26,1637
2021-10-09 06:52:48,3390,14,14,N,0,N,25,131,3400,14,15,N,0,N,25,74,3419,14,14,N,0,N,25,382,3380,14,15,N,0,N,25,222,3406,14,14,N,0,N,25,517,3397,14,15,N,0,N,25,703,3399,14,14,N,0,N,26,619,3396,14,14,N,0,N,26,513,3384,14,15,N,0,N,26,126,3388,14,14,N,0,N,26,1058,3342,14,15,N,0,N,26,1590,3418,14,15,N,0,N,26,1303,3380,14,15,N,0,N,26,1398,3338,14,15,N,0,N,26,1637
2021-10-09 06:53:49,3336,14,15,N,0,N,25,131,3335,15,15,N,0,N,25,74,3356,14,14,N,0,N,25,382,3317,14,15,N,0,N,25,222,3345,14,14,N,0,N,25,517,3333,14,15,N,0,N,25,703,3337,14,15,N,0,N,26,619,3334,14,14,N,0,N,26,513,3328,14,15,N,0,N,26,126,3322,14,14,N,0,N,26,1058,3261,14,15,N,0,N,26,1590,3359,14,15,N,0,N,26,1303,3299,14,15,N,0,N,26,1398,3266,14,15,N,0,N,26,1637
2021-10-09 06:54:49,3478,14,15,N,0,N,25,131,3474,15,15,N,0,N,25,74,3487,14,15,N,0,N,25,382,3475,14,15,N,0,N,25,222,3479,14,15,N,0,N,25,517,3469,14,15,N,0,N,25,703,3474,14,15,N,0,N,26,619,3470,14,14,N,0,N,26,513,3464,14,15,N,0,N,26,126,3468,14,15,N,0,N,26,1058,3458,14,15,N,0,N,26,1590,3500,14,15,N,0,N,26,1303,3472,14,15,N,0,N,26,1398,3447,14,15,N,0,N,26,1637
2021-10-09 06:55:49,3493,14,15,N,0,N,25,131,3487,15,15,N,0,N,25,74,3505,14,15,N,0,N,25,382,3492,14,15,N,0,N,25,222,3488,14,15,N,0,N,25,517,3486,14,15,N,0,N,25,703,3492,14,15,N,0,N,26,619,3483,14,15,N,0,N,26,513,3477,14,15,N,0,N,26,126,3481,14,15,N,0,N,26,1058,3480,14,15,N,0,N,26,1590,3513,14,15,N,0,N,26,1303,3494,14,15,N,0,N,26,1398,3469,14,15,N,0,N,26,1637
2021-10-09 06:56:49,3497,14,15,N,0,N,25,131,3495,15,15,N,0,N,25,74,3509,14,15,N,0,N,25,382,3499,14,15,N,0,N,25,222,3496,14,15,N,0,N,25,517,3491,14,15,N,0,N,25,703,3499,14,15,N,0,N,26,619,3487,14,15,N,0,N,26,513,3486,14,15,N,0,N,26,126,3489,14,15,N,0,N,26,1058,3489,15,15,N,0,N,26,1590,3522,14,15,N,0,N,26,1303,3501,14,15,N,0,N,26,1398,3478,14,15,N,0,N,26,1637
2021-10-09 06:57:49,3501,14,15,N,0,N,25,131,3495,15,15,N,0,N,25,74,3513,14,15,N,0,N,25,382,3502,14,15,N,0,N,25,222,3497,14,15,N,0,N,25,517,3495,14,15,N,0,N,25,703,3500,14,15,N,0,N,26,619,3491,14,15,N,0,N,26,513,3487,14,15,N,0,N,26,126,3494,14,15,N,0,N,26,1058,3493,15,15,N,0,N,26,1590,3523,14,15,N,0,N,26,1303,3506,14,15,N,0,N,26,1398,3482,14,15,N,0,N,26,1637
2021-10-09 06:58:49,3502,14,15,N,0,N,25,131,3500,15,15,N,0,N,25,74,3513,14,15,N,0,N,25,382,3505,14,15,N,0,N,25,222,3499,14,15,N,0,N,25,517,3495,14,15,N,0,N,25,703,3505,14,15,N,0,N,26,619,3491,14,15,N,0,N,26,513,3490,14,15,N,0,N,26,126,3494,14,15,N,0,N,26,1058,3498,15,15,N,0,N,26,1590,3526,14,15,N,0,N,26,1303,3507,14,15,N,0,N,26,1398,3486,14,15,N,0,N,26,1637
2021-10-09 06:59:49,3506,14,15,N,0,N,25,131,3500,15,15,N,0,N,25,74,3517,14,15,N,0,N,25,382,3507,14,15,N,0,N,25,222,3501,14,15,N,0,N,25,517,3498,14,15,N,0,N,25,703,3505,14,15,N,0,N,26,619,3494,14,15,N,0,N,26,513,3490,14,15,N,0,N,26,126,3496,14,15,N,0,N,26,1058,3498,15,15,N,0,N,26,1590,3526,14,15,N,0,N,26,1303,3511,14,15,N,0,N,26,1398,3491,14,15,N,0,N,26,1637
2021-10-09 07:00:49,3506,14,15,N,0,N,25,131,3500,15,15,N,0,N,25,74,3518,14,15,N,0,N,25,382,3509,14,15,N,0,N,25,222,3501,14,15,N,0,N,25,517,3499,14,15,N,0,N,25,703,3507,14,15,N,0,N,26,619,3496,14,15,N,0,N,26,513,3494,14,15,N,0,N,26,126,3498,14,15,N,0,N,26,1058,3502,15,15,N,0,N,26,1590,3531,14,15,N,0,N,26,1303,3511,14,15,N,0,N,26,1398,3491,14,15,N,0,N,26,1637
2021-10-09 07:01:49,3506,14,15,N,0,N,25,131,3504,15,15,N,0,N,25,74,3518,14,15,N,0,N,25,382,3509,14,15,N,0,N,25,222,3501,14,15,N,0,N,25,517,3499,14,15,N,0,N,25,703,3509,14,15,N,0,N,26,619,3496,14,15,N,0,N,26,513,3495,14,15,N,0,N,26,126,3498,14,15,N,0,N,26,1058,3502,15,15,N,0,N,26,1590,3531,14,15,N,0,N,26,1303,3512,14,15,N,0,N,26,1398,3495,14,15,N,0,N,26,1637
2021-10-09 07:02:49,3510,14,15,N,0,N,25,131,3504,15,15,N,0,N,25,74,3518,14,15,N,0,N,25,382,3509,14,15,N,0,N,25,222,3501,14,15,N,0,N,25,517,3499,14,15,N,0,N,25,703,3509,14,15,N,0,N,26,619,3496,14,15,N,0,N,26,513,3495,14,15,N,0,N,26,126,3498,14,15,N,0,N,26,1058,3502,15,15,N,0,N,26,1590,3531,14,15,N,0,N,26,1303,3516,15,15,N,0,N,26,1398,3495,14,15,N,0,N,26,1637
2021-10-09 07:03:49,3510,14,15,N,0,N,25,131,3504,15,15,N,0,N,25,74,3521,14,15,N,0,N,25,382,3514,14,15,N,0,N,25,222,3502,14,15,N,0,N,25,517,3499,14,15,N,0,N,25,703,3509,14,15,N,0,N,26,619,3496,14,15,N,0,N,26,513,3495,14,15,N,0,N,26,126,3500,14,15,N,0,N,26,1058,3506,15,15,N,0,N,26,1590,3531,14,15,N,0,N,26,1303,3516,15,15,N,0,N,26,1398,3495,14,15,N,0,N,26,1637
2021-10-09 07:04:49,3510,14,15,N,0,N,25,131,3504,15,15,N,0,N,25,74,3522,14,15,N,0,N,25,382,3514,14,15,N,0,N,25,222,3504,14,15,N,0,N,25,517,3499,14,15,N,0,N,25,703,3509,14,15,N,0,N,26,619,3496,14,15,N,0,N,26,513,3495,14,15,N,0,N,26,126,3501,14,15,N,0,N,26,1058,3506,15,15,N,0,N,26,1590,3531,14,15,N,0,N,26,1303,3516,15,15,N,0,N,26,1398,3496,14,15,N,0,N,26,1637
2021-10-09 07:05:49,3510,14,15,N,0,N,25,131,3504,15,15,N,0,N,25,74,3522,14,15,N,0,N,25,382,3514,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3501,14,15,N,0,N,25,703,3509,14,15,N,0,N,26,619,3497,14,15,N,0,N,26,513,3495,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3506,15,15,N,0,N,26,1590,3531,14,15,N,0,N,26,1303,3517,15,15,N,0,N,26,1398,3499,14,15,N,0,N,26,1637
2021-10-09 07:06:49,3510,14,15,N,0,N,25,131,3504,15,15,N,0,N,25,74,3522,14,15,N,0,N,25,382,3514,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3503,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3498,14,15,N,0,N,26,513,3495,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3506,15,15,N,0,N,26,1590,3534,14,15,N,0,N,26,1303,3517,15,15,N,0,N,26,1398,3499,14,15,N,0,N,26,1637
2021-10-09 07:07:49,3510,14,15,N,0,N,25,131,3504,15,15,N,0,N,25,74,3522,14,15,N,0,N,25,382,3514,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3512,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3495,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3506,15,15,N,0,N,26,1590,3535,14,15,N,0,N,26,1303,3520,15,15,N,0,N,26,1398,3499,14,15,N,0,N,26,1637
2021-10-09 07:08:50,3510,14,15,N,0,N,25,131,3505,15,15,N,0,N,25,74,3522,14,15,N,0,N,25,382,3514,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3496,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3507,15,15,N,0,N,26,1590,3535,14,15,N,0,N,26,1303,3520,15,15,N,0,N,26,1398,3499,14,15,N,0,N,26,1637
2021-10-09 07:09:50,3511,14,15,N,0,N,25,131,3505,15,15,N,0,N,25,74,3522,14,15,N,0,N,25,382,3514,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3497,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3510,15,15,N,0,N,26,1590,3535,14,15,N,0,N,26,1303,3520,15,15,N,0,N,26,1398,3499,14,15,N,0,N,26,1637
2021-10-09 07:10:50,3513,14,15,N,0,N,25,131,3505,15,15,N,0,N,25,74,3522,14,15,N,0,N,25,382,3514,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3511,15,15,N,0,N,26,1590,3535,14,15,N,0,N,26,1303,3520,15,15,N,0,N,26,1398,3500,14,15,N,0,N,26,1637
2021-10-09 07:11:50,3512,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3523,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3511,15,15,N,0,N,26,1590,3535,14,15,N,0,N,26,1303,3520,15,15,N,0,N,26,1398,3502,14,15,N,0,N,26,1637
2021-10-09 07:12:50,3514,14,15,N,0,N,25,131,3507,15,15,N,0,N,25,74,3523,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3511,15,15,N,0,N,26,1590,3535,14,15,N,0,N,26,1303,3520,15,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:13:50,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3524,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3511,15,15,N,0,N,26,1590,3535,14,15,N,0,N,26,1303,3520,15,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:14:50,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3511,15,15,N,0,N,26,1590,3535,14,15,N,0,N,26,1303,3520,15,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:15:50,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3526,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3511,15,15,N,0,N,26,1590,3535,14,15,N,0,N,26,1303,3520,14,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:16:50,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3511,15,15,N,0,N,26,1590,3535,14,15,N,0,N,26,1303,3521,14,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:17:50,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3511,15,15,N,0,N,26,1590,3535,14,15,N,0,N,26,1303,3523,14,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:18:50,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3511,15,15,N,0,N,26,1590,3535,14,15,N,0,N,26,1303,3523,14,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:19:50,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3502,14,15,N,0,N,26,1058,3512,15,15,N,0,N,26,1590,3536,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:20:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3503,14,15,N,0,N,26,1058,3511,15,15,N,0,N,26,1590,3536,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:21:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3505,14,15,N,0,N,26,1058,3512,15,15,N,0,N,26,1590,3537,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:22:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3514,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3504,14,15,N,0,N,26,1058,3512,15,15,N,0,N,26,1590,3537,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:23:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3513,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3505,14,15,N,0,N,26,1058,3513,15,15,N,0,N,26,1590,3536,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:24:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3514,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3506,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3538,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:25:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3515,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3505,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3538,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3504,14,15,N,0,N,26,1637
2021-10-09 07:26:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3515,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3506,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3537,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3505,14,15,N,0,N,26,1637
2021-10-09 07:27:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3515,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3506,14,15,N,0,N,26,1637
2021-10-09 07:28:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3516,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3506,14,15,N,0,N,26,1637
2021-10-09 07:29:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3517,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3538,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3506,14,15,N,0,N,26,1637
2021-10-09 07:30:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3519,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3517,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3507,14,15,N,0,N,26,1637
2021-10-09 07:31:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3505,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,15,N,0,N,26,513,3499,14,15,N,0,N,26,126,3506,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:32:51,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3517,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:33:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3517,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3506,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:34:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3507,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3506,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3538,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:35:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3517,14,15,N,0,N,26,619,3502,14,14,N,0,N,26,513,3500,14,15,N,0,N,26,126,3507,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3538,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:36:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3520,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3504,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:37:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3518,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3505,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:38:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3520,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3505,14,15,N,0,N,25,703,3517,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:39:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3505,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,15,N,0,N,26,1058,3515,15,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:40:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3506,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:41:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3520,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3507,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,15,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:42:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3509,14,14,N,0,N,25,517,3505,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:43:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3506,14,15,N,0,N,25,517,3505,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:44:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3506,14,14,N,0,N,25,517,3505,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:45:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3506,14,14,N,0,N,25,517,3506,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3502,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:46:52,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3509,14,14,N,0,N,25,517,3505,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:47:53,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3506,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3500,14,14,N,0,N,26,513,3500,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:48:53,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3508,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3504,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:49:53,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3506,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3504,14,14,N,0,N,26,513,3502,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3527,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:50:53,3514,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3531,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3506,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,15,N,0,N,26,619,3501,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3524,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:51:53,3515,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3506,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3502,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3525,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:52:53,3515,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3527,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3506,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3501,14,14,N,0,N,26,513,3499,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3525,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:53:53,3518,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3529,14,15,N,0,N,25,382,3522,14,15,N,0,N,25,222,3507,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3519,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3501,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3528,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:54:53,3519,14,15,N,0,N,25,131,3513,15,15,N,0,N,25,74,3530,14,14,N,0,N,25,382,3522,14,15,N,0,N,25,222,3509,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3501,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3528,14,15,N,0,N,26,1398,3509,14,15,N,0,N,26,1637
2021-10-09 07:55:53,3518,14,15,N,0,N,25,131,3509,15,15,N,0,N,25,74,3529,14,14,N,0,N,25,382,3522,14,15,N,0,N,25,222,3507,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3515,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3527,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:56:53,3517,14,14,N,0,N,25,131,3511,15,15,N,0,N,25,74,3528,14,14,N,0,N,25,382,3522,14,15,N,0,N,25,222,3509,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3501,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3518,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:57:53,3515,14,15,N,0,N,25,131,3508,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3522,14,15,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3519,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 07:58:53,3518,14,14,N,0,N,25,131,3508,15,15,N,0,N,25,74,3528,14,14,N,0,N,25,382,3524,14,15,N,0,N,25,222,3507,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3502,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3518,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3512,14,15,N,0,N,26,1637
2021-10-09 07:59:53,3519,14,14,N,0,N,25,131,3513,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3522,14,15,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3516,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3508,14,15,N,0,N,26,1637
2021-10-09 08:00:53,3519,14,14,N,0,N,25,131,3511,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3522,14,15,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,15,N,0,N,26,126,3508,14,14,N,0,N,26,1058,3519,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3512,14,15,N,0,N,26,1637
2021-10-09 08:01:53,3519,14,14,N,0,N,25,131,3513,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3523,14,15,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,15,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3519,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:02:54,3519,14,14,N,0,N,25,131,3513,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3522,14,15,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3519,14,15,N,0,N,26,1590,3540,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:03:54,3519,14,14,N,0,N,25,131,3513,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3522,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3519,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:04:54,3518,14,14,N,0,N,25,131,3512,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3522,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3519,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3512,14,15,N,0,N,26,1637
2021-10-09 08:05:54,3519,14,14,N,0,N,25,131,3513,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3526,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3519,14,15,N,0,N,26,1590,3541,14,15,N,0,N,26,1303,3531,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:06:54,3519,14,14,N,0,N,25,131,3513,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3522,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3507,14,14,N,0,N,26,1058,3519,14,15,N,0,N,26,1590,3539,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:07:54,3519,14,14,N,0,N,25,131,3513,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3523,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3518,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3511,14,14,N,0,N,26,1058,3519,14,15,N,0,N,26,1590,3540,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:08:54,3519,14,14,N,0,N,25,131,3513,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3524,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3522,14,14,N,0,N,26,619,3505,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3508,14,14,N,0,N,26,1058,3519,14,15,N,0,N,26,1590,3543,14,15,N,0,N,26,1303,3533,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:09:54,3519,14,14,N,0,N,25,131,3513,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3526,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3512,14,15,N,0,N,25,703,3520,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3508,14,14,N,0,N,26,1058,3519,14,15,N,0,N,26,1590,3544,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:10:54,3519,14,14,N,0,N,25,131,3513,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3523,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3522,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3508,14,14,N,0,N,26,1058,3519,14,15,N,0,N,26,1590,3541,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:11:54,3519,14,14,N,0,N,25,131,3513,15,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3527,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3522,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3509,14,14,N,0,N,26,1058,3519,14,14,N,0,N,26,1590,3544,14,15,N,0,N,26,1303,3530,14,15,N,0,N,26,1398,3515,14,15,N,0,N,26,1637
2021-10-09 08:12:54,3519,14,14,N,0,N,25,131,3513,14,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3527,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3521,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3511,14,14,N,0,N,26,1058,3520,14,14,N,0,N,26,1590,3544,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:13:54,3519,14,14,N,0,N,25,131,3513,14,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3527,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3519,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3509,14,14,N,0,N,26,1058,3519,14,14,N,0,N,26,1590,3543,14,15,N,0,N,26,1303,3530,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:14:54,3519,14,14,N,0,N,25,131,3513,14,15,N,0,N,25,74,3531,14,14,N,0,N,25,382,3527,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3508,14,15,N,0,N,25,703,3521,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3511,14,14,N,0,N,26,1058,3519,14,14,N,0,N,26,1590,3544,14,14,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:15:54,3519,14,14,N,0,N,25,131,3513,14,14,N,0,N,25,74,3531,14,14,N,0,N,25,382,3527,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3511,14,15,N,0,N,25,703,3522,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3511,14,14,N,0,N,26,1058,3519,14,14,N,0,N,26,1590,3544,14,15,N,0,N,26,1303,3529,14,15,N,0,N,26,1398,3513,14,15,N,0,N,26,1637
2021-10-09 08:16:55,3519,14,14,N,0,N,25,131,3513,14,15,N,0,N,25,74,3533,14,14,N,0,N,25,382,3527,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3512,14,15,N,0,N,25,703,3522,14,14,N,0,N,26,619,3504,14,14,N,0,N,26,513,3505,14,14,N,0,N,26,126,3511,14,14,N,0,N,26,1058,3519,14,14,N,0,N,26,1590,3544,14,14,N,0,N,26,1303,3533,14,15,N,0,N,26,1398,3517,14,15,N,0,N,26,1637
2021-10-09 08:17:55,3521,14,14,N,0,N,25,131,3514,14,14,N,0,N,25,74,3531,14,14,N,0,N,25,382,3527,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3512,14,15,N,0,N,25,703,3522,14,14,N,0,N,26,619,3509,14,14,N,0,N,26,513,3503,14,14,N,0,N,26,126,3511,14,14,N,0,N,26,1058,3522,14,14,N,0,N,26,1590,3544,14,14,N,0,N,26,1303,3533,14,15,N,0,N,26,1398,3517,14,14,N,0,N,26,1637
2021-10-09 08:18:55,3519,14,14,N,0,N,25,131,3517,14,14,N,0,N,25,74,3535,14,14,N,0,N,25,382,3527,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3511,14,15,N,0,N,25,703,3522,14,14,N,0,N,26,619,3509,14,14,N,0,N,26,513,3508,14,14,N,0,N,26,126,3514,14,14,N,0,N,26,1058,3524,14,14,N,0,N,26,1590,3544,14,14,N,0,N,26,1303,3532,14,15,N,0,N,26,1398,3515,14,14,N,0,N,26,1637
2021-10-09 08:19:55,3521,14,14,N,0,N,25,131,3516,14,14,N,0,N,25,74,3535,14,14,N,0,N,25,382,3530,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3511,14,15,N,0,N,25,703,3522,14,14,N,0,N,26,619,3506,14,14,N,0,N,26,513,3508,14,14,N,0,N,26,126,3511,14,14,N,0,N,26,1058,3524,14,14,N,0,N,26,1590,3544,14,14,N,0,N,26,1303,3533,14,15,N,0,N,26,1398,3517,14,14,N,0,N,26,1637
2021-10-09 08:20:55,3520,14,14,N,0,N,25,131,3515,14,14,N,0,N,25,74,3535,14,14,N,0,N,25,382,3527,14,14,N,0,N,25,222,3511,14,14,N,0,N,25,517,3512,14,15,N,0,N,25,703,3522,14,14,N,0,N,26,619,3509,14,14,N,0,N,26,513,3508,14,14,N,0,N,26,126,3511,14,14,N,0,N,26,1058,3524,14,14,N,0,N,26,1590,3545,14,14,N,0,N,26,1303,3533,14,15,N,0,N,26,1398,3517,14,14,N,0,N,26,1637
2021-10-09 08:21:55,3523,14,14,N,0,N,25,131,3514,14,14,N,0,N,25,74,3531,14,14,N,0,N,25,382,3527,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3512,14,15,N,0,N,25,703,3522,14,14,N,0,N,26,619,3509,14,14,N,0,N,26,513,3508,14,14,N,0,N,26,126,3511,14,14,N,0,N,26,1058,3524,14,14,N,0,N,26,1590,3544,14,14,N,0,N,26,1303,3533,14,15,N,0,N,26,1398,3517,14,14,N,0,N,26,1637
2021-10-09 08:22:55,3519,14,14,N,0,N,25,131,3513,14,14,N,0,N,25,74,3534,14,14,N,0,N,25,382,3527,14,14,N,0,N,25,222,3510,14,14,N,0,N,25,517,3510,14,15,N,0,N,25,703,3522,14,14,N,0,N,26,619,3505,14,14,N,0,N,26,513,3508,14,14,N,0,N,26,126,3511,14,14,N,0,N,26,1058,3524,14,14,N,0,N,26,1590,3544,14,14,N,0,N,26,1303,3533,14,15,N,0,N,26,1398,3517,14,14,N,0,N,26,1637
2021-10-09 08:23:55,3523,14,14,N,0,N,25,131,3517,14,14,N,0,N,25,74,3535,14,14,N,0,N,25,382,3531,14,14,N,0,N,25,222,3514,14,14,N,0,N,25,517,3512,14,15,N,0,N,25,703,3527,14,14,N,0,N,26,619,3509,14,14,N,0,N,26,513,3508,14,14,N,0,N,26,126,3515,14,14,N,0,N,26,1058,3526,14,14,N,0,N,26,1590,3548,14,14,N,0,N,26,1303,3533,14,15,N,0,N,26,1398,3517,14,14,N,0,N,26,1637
2021-10-09 08:24:55,3523,14,14,N,0,N,25,131,3517,14,14,N,0,N,25,74,3536,14,14,N,0,N,25,382,3531,14,14,N,0,N,25,222,3514,14,14,N,0,N,25,517,3512,14,15,N,0,N,25,703,3527,14,14,N,0,N,26,619,3509,14,14,N,0,N,26,513,3508,14,14,N,0,N,26,126,3515,14,14,N,0,N,26,1058,3526,14,14,N,0,N,26,1590,3548,14,14,N,0,N,26,1303,3537,14,15,N,0,N,26,1398,3518,14,14,N,0,N,26,1637
2021-10-09 08:25:55,3523,14,14,N,0,N,25,131,3517,14,14,N,0,N,25,74,3535,14,14,N,0,N,25,382,3531,14,14,N,0,N,25,222,3514,14,14,N,0,N,25,517,3512,14,15,N,0,N,25,703,3527,14,14,N,0,N,26,619,3510,14,14,N,0,N,26,513,3508,14,14,N,0,N,26,126,3513,14,14,N,0,N,26,1058,3524,14,14,N,0,N,26,1590,3544,14,14,N,0,N,26,1303,3533,14,15,N,0,N,26,1398,3517,14,14,N,0,N,26,1637
2021-10-09 08:26:55,3523,14,14,N,0,N,25,131,3517,14,14,N,0,N,25,74,3535,14,14,N,0,N,25,382,3531,14,14,N,0,N,25,222,3514,14,14,N,0,N,25,517,3512,14,15,N,0,N,25,703,3527,14,14,N,0,N,26,619,3509,14,14,N,0,N,26,513,3508,14,14,N,0,N,26,126,3511,14,14,N,0,N,26,1058,3524,14,14,N,0,N,26,1590,3547,14,14,N,0,N,26,1303,3534,14,15,N,0,N,26,1398,3519,14,14,N,0,N,26,1637
2021-10-09 08:27:55,3523,14,14,N,0,N,25,131,3517,14,14,N,0,N,25,74,3535,14,14,N,0,N,25,382,3531,14,14,N,0,N,25,222,3514,14,14,N,0,N,25,517,3516,14,15,N,0,N,25,703,3527,14,14,N,0,N,26,619,3509,14,14,N,0,N,26,513,3508,14,14,N,0,N,26,126,3515,14,14,N,0,N,26,1058,3528,14,14,N,0,N,26,1590,3548,14,14,N,0,N,26,1303,3537,14,15,N,0,N,26,1398,3521,14,14,N,0,N,26,1637
2021-10-09 08:28:56,3527,14,14,N,0,N,25,131,3517,14,14,N,0,N,25,74,3540,14,14,N,0,N,25,382,3536,14,14,N,0,N,25,222,3518,14,14,N,0,N,25,517,3517,14,15,N,0,N,25,703,3527,14,14,N,0,N,26,619,3511,14,14,N,0,N,26,513,3508,14,14,N,0,N,26,126,3515,14,14,N,0,N,26,1058,3528,14,14,N,0,N,26,1590,3548,14,14,N,0,N,26,1303,3537,14,15,N,0,N,26,1398,3521,14,14,N,0,N,26,1637
2021-10-09 08:29:56,3530,14,14,N,0,N,25,131,3523,14,14,N,0,N,25,74,3541,14,14,N,0,N,25,382,3540,14,14,N,0,N,25,222,3519,14,14,N,0,N,25,517,3521,14,15,N,0,N,25,703,3531,14,14,N,0,N,26,619,3513,14,14,N,0,N,26,513,3512,14,14,N,0,N,26,126,3520,14,14,N,0,N,26,1058,3533,14,14,N,0,N,26,1590,3552,14,14,N,0,N,26,1303,3543,14,15,N,0,N,26,1398,3526,14,14,N,0,N,26,1637
2021-10-09 08:30:56,3528,14,14,N,0,N,25,131,3522,14,14,N,0,N,25,74,3540,14,14,N,0,N,25,382,3536,14,14,N,0,N,25,222,3514,14,14,N,0,N,25,517,3517,14,15,N,0,N,25,703,3531,14,14,N,0,N,26,619,3513,14,14,N,0,N,26,513,3512,14,14,N,0,N,26,126,3520,14,14,N,0,N,26,1058,3533,14,14,N,0,N,26,1590,3551,14,14,N,0,N,26,1303,3540,14,15,N,0,N,26,1398,3526,14,14,N,0,N,26,1637
2021-10-09 08:31:56,3528,14,14,N,0,N,25,131,3522,14,14,N,0,N,25,74,3540,14,14,N,0,N,25,382,3536,14,14,N,0,N,25,222,3519,14,14,N,0,N,25,517,3517,14,15,N,0,N,25,703,3531,14,14,N,0,N,26,619,3513,14,14,N,0,N,26,513,3512,14,14,N,0,N,26,126,3520,14,14,N,0,N,26,1058,3533,14,14,N,0,N,26,1590,3552,14,14,N,0,N,26,1303,3542,14,15,N,0,N,26,1398,3526,14,14,N,0,N,26,1637
2021-10-09 08:32:56,3532,14,14,N,0,N,25,131,3526,14,14,N,0,N,25,74,3544,14,14,N,0,N,25,382,3540,14,14,N,0,N,25,222,3520,14,14,N,0,N,25,517,3521,14,15,N,0,N,25,703,3535,14,14,N,0,N,26,619,3518,14,14,N,0,N,26,513,3516,14,14,N,0,N,26,126,3520,14,14,N,0,N,26,1058,3537,14,14,N,0,N,26,1590,3557,14,14,N,0,N,26,1303,3546,14,15,N,0,N,26,1398,3530,14,14,N,0,N,26,1637
2021-10-09 08:33:56,3536,14,14,N,0,N,25,131,3530,14,14,N,0,N,25,74,3548,14,14,N,0,N,25,382,3544,14,14,N,0,N,25,222,3524,14,14,N,0,N,25,517,3525,14,15,N,0,N,25,703,3540,14,14,N,0,N,26,619,3522,14,14,N,0,N,26,513,3521,14,14,N,0,N,26,126,3529,14,14,N,0,N,26,1058,3542,14,14,N,0,N,26,1590,3561,14,14,N,0,N,26,1303,3551,14,15,N,0,N,26,1398,3536,14,14,N,0,N,26,1637
2021-10-09 08:34:56,3545,14,14,N,0,N,25,131,3539,14,14,N,0,N,25,74,3557,14,14,N,0,N,25,382,3553,14,14,N,0,N,25,222,3532,14,14,N,0,N,25,517,3534,14,15,N,0,N,25,703,3548,14,14,N,0,N,26,619,3527,14,14,N,0,N,26,513,3529,14,14,N,0,N,26,126,3535,14,14,N,0,N,26,1058,3554,14,14,N,0,N,26,1590,3570,14,14,N,0,N,26,1303,3559,14,15,N,0,N,26,1398,3547,14,14,N,0,N,26,1637
2021-10-09 08:35:56,3541,14,14,N,0,N,25,131,3534,14,14,N,0,N,25,74,3553,14,14,N,0,N,25,382,3549,14,14,N,0,N,25,222,3527,14,14,N,0,N,25,517,3530,14,15,N,0,N,25,703,3544,14,14,N,0,N,26,619,3523,14,14,N,0,N,26,513,3522,14,14,N,0,N,26,126,3529,14,14,N,0,N,26,1058,3547,14,14,N,0,N,26,1590,3566,14,14,N,0,N,26,1303,3555,14,14,N,0,N,26,1398,3539,14,14,N,0,N,26,1637
2021-10-09 08:36:56,3542,14,14,N,0,N,25,131,3535,14,14,N,0,N,25,74,3554,14,14,N,0,N,25,382,3553,14,14,N,0,N,25,222,3532,14,14,N,0,N,25,517,3532,14,14,N,0,N,25,703,3544,14,14,N,0,N,26,619,3526,14,14,N,0,N,26,513,3525,14,14,N,0,N,26,126,3533,14,14,N,0,N,26,1058,3550,14,14,N,0,N,26,1590,3567,14,14,N,0,N,26,1303,3559,14,14,N,0,N,26,1398,3543,14,14,N,0,N,26,1637
2021-10-09 08:37:56,3549,14,14,N,0,N,25,131,3539,14,14,N,0,N,25,74,3562,14,14,N,0,N,25,382,3557,14,14,N,0,N,25,222,3536,14,14,N,0,N,25,517,3539,14,14,N,0,N,25,703,3548,14,14,N,0,N,26,619,3531,14,14,N,0,N,26,513,3529,14,14,N,0,N,26,126,3537,14,14,N,0,N,26,1058,3559,14,14,N,0,N,26,1590,3574,14,14,N,0,N,26,1303,3564,14,14,N,0,N,26,1398,3550,14,14,N,0,N,26,1637
2021-10-09 08:38:56,3549,14,14,N,0,N,25,131,3543,14,14,N,0,N,25,74,3562,14,14,N,0,N,25,382,3562,14,14,N,0,N,25,222,3536,14,14,N,0,N,25,517,3539,14,15,N,0,N,25,703,3553,14,14,N,0,N,26,619,3535,14,14,N,0,N,26,513,3534,14,14,N,0,N,26,126,3542,14,14,N,0,N,26,1058,3559,14,14,N,0,N,26,1590,3574,14,14,N,0,N,26,1303,3568,14,14,N,0,N,26,1398,3552,14,14,N,0,N,26,1637
2021-10-09 08:39:56,3549,14,14,N,0,N,25,131,3543,14,14,N,0,N,25,74,3563,14,14,N,0,N,25,382,3562,14,14,N,0,N,25,222,3536,14,14,N,0,N,25,517,3539,14,14,N,0,N,25,703,3553,14,14,N,0,N,26,619,3535,14,14,N,0,N,26,513,3534,14,14,N,0,N,26,126,3542,14,14,N,0,N,26,1058,3563,14,14,N,0,N,26,1590,3575,14,14,N,0,N,26,1303,3568,14,14,N,0,N,26,1398,3556,14,14,N,0,N,26,1637
2021-10-09 08:40:56,3558,14,14,N,0,N,25,131,3548,14,14,N,0,N,25,74,3566,14,14,N,0,N,25,382,3566,14,14,N,0,N,25,222,3540,14,14,N,0,N,25,517,3545,14,14,N,0,N,25,703,3558,14,14,N,0,N,26,619,3539,14,14,N,0,N,26,513,3538,14,14,N,0,N,26,126,3546,14,14,N,0,N,26,1058,3567,14,14,N,0,N,26,1590,3582,14,14,N,0,N,26,1303,3577,14,14,N,0,N,26,1398,3560,14,14,N,0,N,26,1637
2021-10-09 08:41:56,3558,14,14,N,0,N,25,131,3552,14,14,N,0,N,25,74,3570,14,14,N,0,N,25,382,3570,14,14,N,0,N,25,222,3545,14,14,N,0,N,25,517,3547,14,14,N,0,N,25,703,3562,14,14,N,0,N,26,619,3544,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3550,14,14,N,0,N,26,1058,3572,14,14,N,0,N,26,1590,3583,14,14,N,0,N,26,1303,3577,14,14,N,0,N,26,1398,3565,14,14,N,0,N,26,1637
2021-10-09 08:42:57,3562,14,14,N,0,N,25,131,3552,14,14,N,0,N,25,74,3575,14,14,N,0,N,25,382,3575,14,14,N,0,N,25,222,3546,14,14,N,0,N,25,517,3552,14,14,N,0,N,25,703,3566,14,14,N,0,N,26,619,3544,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3551,14,14,N,0,N,26,1058,3576,14,14,N,0,N,26,1590,3588,14,14,N,0,N,26,1303,3581,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 08:43:57,3562,14,14,N,0,N,25,131,3556,14,14,N,0,N,25,74,3575,14,14,N,0,N,25,382,3575,14,14,N,0,N,25,222,3549,14,14,N,0,N,25,517,3552,14,14,N,0,N,25,703,3566,14,14,N,0,N,26,619,3547,14,14,N,0,N,26,513,3543,14,14,N,0,N,26,126,3555,14,14,N,0,N,26,1058,3576,14,14,N,0,N,26,1590,3588,14,14,N,0,N,26,1303,3584,14,14,N,0,N,26,1398,3569,14,14,N,0,N,26,1637
2021-10-09 08:44:57,3540,14,14,N,0,N,25,131,3535,14,14,N,0,N,25,74,3555,14,14,N,0,N,25,382,3548,14,14,N,0,N,25,222,3529,14,14,N,0,N,25,517,3531,14,14,N,0,N,25,703,3542,14,14,N,0,N,26,619,3524,14,14,N,0,N,26,513,3522,14,14,N,0,N,26,126,3529,14,14,N,0,N,26,1058,3548,14,14,N,0,N,26,1590,3565,14,14,N,0,N,26,1303,3557,14,14,N,0,N,26,1398,3540,14,14,N,0,N,26,1637
2021-10-09 08:45:57,3539,14,14,N,0,N,25,131,3533,14,14,N,0,N,25,74,3555,14,14,N,0,N,25,382,3550,14,14,N,0,N,25,222,3531,14,14,N,0,N,25,517,3530,14,14,N,0,N,25,703,3542,14,14,N,0,N,26,619,3524,14,14,N,0,N,26,513,3523,14,14,N,0,N,26,126,3531,14,14,N,0,N,26,1058,3550,14,14,N,0,N,26,1590,3566,14,14,N,0,N,26,1303,3558,14,14,N,0,N,26,1398,3541,14,14,N,0,N,26,1637
2021-10-09 08:46:57,3542,14,14,N,0,N,25,131,3537,14,14,N,0,N,25,74,3556,14,14,N,0,N,25,382,3550,14,14,N,0,N,25,222,3531,14,14,N,0,N,25,517,3532,14,14,N,0,N,25,703,3547,14,14,N,0,N,26,619,3526,14,14,N,0,N,26,513,3524,14,14,N,0,N,26,126,3532,14,14,N,0,N,26,1058,3550,14,14,N,0,N,26,1590,3567,14,14,N,0,N,26,1303,3559,14,14,N,0,N,26,1398,3543,14,14,N,0,N,26,1637
2021-10-09 08:47:57,3536,14,14,N,0,N,25,131,3529,14,14,N,0,N,25,74,3552,14,14,N,0,N,25,382,3546,14,14,N,0,N,25,222,3524,14,14,N,0,N,25,517,3526,14,14,N,0,N,25,703,3541,14,14,N,0,N,26,619,3520,14,14,N,0,N,26,513,3520,14,14,N,0,N,26,126,3525,14,14,N,0,N,26,1058,3544,14,14,N,0,N,26,1590,3560,14,14,N,0,N,26,1303,3552,14,14,N,0,N,26,1398,3537,14,14,N,0,N,26,1637
2021-10-09 08:48:57,3546,14,14,N,0,N,25,131,3537,14,14,N,0,N,25,74,3560,14,14,N,0,N,25,382,3556,14,14,N,0,N,25,222,3532,14,14,N,0,N,25,517,3536,14,14,N,0,N,25,703,3550,14,14,N,0,N,26,619,3531,14,14,N,0,N,26,513,3530,14,14,N,0,N,26,126,3537,14,14,N,0,N,26,1058,3555,14,14,N,0,N,26,1590,3574,14,14,N,0,N,26,1303,3563,14,14,N,0,N,26,1398,3548,14,14,N,0,N,26,1637
