DateTime,VoltagemV_0,InternalTemp_0,ExternalTemp_0,Bypass_0,PWM_0,BypassOverTemp_0,BadPackets_0,BalancemAh_0,VoltagemV_1,InternalTemp_1,ExternalTemp_1,Bypass_1,PWM_1,BypassOverTemp_1,BadPackets_1,BalancemAh_1,VoltagemV_2,InternalTemp_2,ExternalTemp_2,Bypass_2,PWM_2,BypassOverTemp_2,BadPackets_2,BalancemAh_2,VoltagemV_3,InternalTemp_3,ExternalTemp_3,Bypass_3,PWM_3,BypassOverTemp_3,BadPackets_3,BalancemAh_3,VoltagemV_4,InternalTemp_4,ExternalTemp_4,Bypass_4,PWM_4,BypassOverTemp_4,BadPackets_4,BalancemAh_4,VoltagemV_5,InternalTemp_5,ExternalTemp_5,Bypass_5,PWM_5,BypassOverTemp_5,BadPackets_5,BalancemAh_5,VoltagemV_6,InternalTemp_6,ExternalTemp_6,Bypass_6,PWM_6,BypassOverTemp_6,BadPackets_6,BalancemAh_6,VoltagemV_7,InternalTemp_7,ExternalTemp_7,Bypass_7,PWM_7,BypassOverTemp_7,BadPackets_7,BalancemAh_7,VoltagemV_8,InternalTemp_8,ExternalTemp_8,Bypass_8,PWM_8,BypassOverTemp_8,BadPackets_8,BalancemAh_8,VoltagemV_9,InternalTemp_9,ExternalTemp_9,Bypass_9,PWM_9,BypassOverTemp_9,BadPackets_9,BalancemAh_9,VoltagemV_10,InternalTemp_10,ExternalTemp_10,Bypass_10,PWM_10,BypassOverTemp_10,BadPackets_10,BalancemAh_10,VoltagemV_11,InternalTemp_11,ExternalTemp_11,Bypass_11,PWM_11,BypassOverTemp_11,BadPackets_11,BalancemAh_11,VoltagemV_12,InternalTemp_12,ExternalTemp_12,Bypass_12,PWM_12,BypassOverTemp_12,BadPackets_12,BalancemAh_12,VoltagemV_13,InternalTemp_13,ExternalTemp_13,Bypass_13,PWM_13,BypassOverTemp_13,BadPackets_13,BalancemAh_13
2021-10-09 08:49:57,3547,14,14,N,0,N,25,131,3538,14,14,N,0,N,25,74,3562,14,14,N,0,N,25,382,3555,14,14,N,0,N,25,222,3533,14,14,N,0,N,25,517,3537,14,14,N,0,N,25,703,3549,14,14,N,0,N,26,619,3529,14,14,N,0,N,26,513,3529,14,14,N,0,N,26,126,3535,14,14,N,0,N,26,1058,3554,14,14,N,0,N,26,1590,3571,14,14,N,0,N,26,1303,3563,14,14,N,0,N,26,1398,3546,14,14,N,0,N,26,1637
2021-10-09 08:50:57,3548,14,14,N,0,N,25,131,3541,14,14,N,0,N,25,74,3561,14,14,N,0,N,25,382,3555,14,14,N,0,N,25,222,3533,14,14,N,0,N,25,517,3538,14,14,N,0,N,25,703,3551,14,14,N,0,N,26,619,3529,14,14,N,0,N,26,513,3531,14,14,N,0,N,26,126,3537,14,14,N,0,N,26,1058,3558,14,14,N,0,N,26,1590,3573,14,14,N,0,N,26,1303,3565,14,14,N,0,N,26,1398,3551,14,14,N,0,N,26,1637
2021-10-09 08:51:57,3540,14,14,N,0,N,25,131,3534,14,14,N,0,N,25,74,3555,14,14,N,0,N,25,382,3548,14,14,N,0,N,25,222,3529,14,14,N,0,N,25,517,3532,14,14,N,0,N,25,703,3543,14,14,N,0,N,26,619,3525,14,14,N,0,N,26,513,3523,14,14,N,0,N,26,126,3530,14,14,N,0,N,26,1058,3550,14,14,N,0,N,26,1590,3564,14,14,N,0,N,26,1303,3557,14,14,N,0,N,26,1398,3539,14,14,N,0,N,26,1637
2021-10-09 08:52:57,3536,14,14,N,0,N,25,131,3531,14,14,N,0,N,25,74,3553,14,14,N,0,N,25,382,3546,14,14,N,0,N,25,222,3525,14,14,N,0,N,25,517,3529,14,14,N,0,N,25,703,3541,14,14,N,0,N,26,619,3520,14,14,N,0,N,26,513,3521,14,14,N,0,N,26,126,3527,14,14,N,0,N,26,1058,3545,14,14,N,0,N,26,1590,3561,14,14,N,0,N,26,1303,3555,14,14,N,0,N,26,1398,3536,14,14,N,0,N,26,1637
2021-10-09 08:53:58,3547,14,14,N,0,N,25,131,3541,14,14,N,0,N,25,74,3558,14,14,N,0,N,25,382,3554,14,14,N,0,N,25,222,3531,14,14,N,0,N,25,517,3533,14,14,N,0,N,25,703,3548,14,14,N,0,N,26,619,3530,14,14,N,0,N,26,513,3527,14,14,N,0,N,26,126,3536,14,14,N,0,N,26,1058,3553,14,14,N,0,N,26,1590,3568,14,14,N,0,N,26,1303,3564,14,14,N,0,N,26,1398,3544,14,14,N,0,N,26,1637
2021-10-09 08:54:58,3542,14,14,N,0,N,25,131,3535,14,14,N,0,N,25,74,3556,14,14,N,0,N,25,382,3551,14,14,N,0,N,25,222,3529,14,14,N,0,N,25,517,3532,14,14,N,0,N,25,703,3544,14,14,N,0,N,26,619,3525,14,14,N,0,N,26,513,3526,14,14,N,0,N,26,126,3531,14,14,N,0,N,26,1058,3553,14,14,N,0,N,26,1590,3568,14,14,N,0,N,26,1303,3558,14,14,N,0,N,26,1398,3541,14,14,N,0,N,26,1637
2021-10-09 08:55:58,3555,14,14,N,0,N,25,131,3547,14,14,N,0,N,25,74,3565,14,14,N,0,N,25,382,3564,14,14,N,0,N,25,222,3540,14,14,N,0,N,25,517,3541,14,14,N,0,N,25,703,3556,14,14,N,0,N,26,619,3538,14,14,N,0,N,26,513,3535,14,14,N,0,N,26,126,3544,14,14,N,0,N,26,1058,3562,14,14,N,0,N,26,1590,3577,14,14,N,0,N,26,1303,3571,14,14,N,0,N,26,1398,3553,14,14,N,0,N,26,1637
2021-10-09 08:56:58,3564,14,14,N,0,N,25,131,3556,14,14,N,0,N,25,74,3577,14,14,N,0,N,25,382,3576,14,14,N,0,N,25,222,3548,14,14,N,0,N,25,517,3554,14,14,N,0,N,25,703,3568,14,14,N,0,N,26,619,3546,14,14,N,0,N,26,513,3547,14,14,N,0,N,26,126,3554,14,14,N,0,N,26,1058,3579,14,14,N,0,N,26,1590,3589,14,14,N,0,N,26,1303,3583,14,14,N,0,N,26,1398,3568,14,14,N,0,N,26,1637
2021-10-09 08:57:58,3549,14,14,N,0,N,25,131,3542,14,14,N,0,N,25,74,3562,14,14,N,0,N,25,382,3561,14,14,N,0,N,25,222,3534,14,14,N,0,N,25,517,3537,14,14,N,0,N,25,703,3555,14,14,N,0,N,26,619,3533,14,14,N,0,N,26,513,3532,14,14,N,0,N,26,126,3542,14,14,N,0,N,26,1058,3559,14,14,N,0,N,26,1590,3574,14,14,N,0,N,26,1303,3567,14,14,N,0,N,26,1398,3549,14,14,N,0,N,26,1637
2021-10-09 08:58:58,3549,14,14,N,0,N,25,131,3542,14,14,N,0,N,25,74,3561,14,14,N,0,N,25,382,3555,14,14,N,0,N,25,222,3535,14,14,N,0,N,25,517,3536,14,14,N,0,N,25,703,3551,14,14,N,0,N,26,619,3531,14,14,N,0,N,26,513,3529,14,14,N,0,N,26,126,3536,14,14,N,0,N,26,1058,3557,14,14,N,0,N,26,1590,3572,14,14,N,0,N,26,1303,3567,14,14,N,0,N,26,1398,3546,14,14,N,0,N,26,1637
2021-10-09 08:59:58,3540,14,14,N,0,N,25,131,3534,14,14,N,0,N,25,74,3555,14,14,N,0,N,25,382,3549,14,14,N,0,N,25,222,3529,14,14,N,0,N,25,517,3530,14,14,N,0,N,25,703,3542,14,14,N,0,N,26,619,3524,14,14,N,0,N,26,513,3523,14,14,N,0,N,26,126,3530,14,14,N,0,N,26,1058,3550,14,14,N,0,N,26,1590,3565,14,14,N,0,N,26,1303,3558,14,14,N,0,N,26,1398,3540,14,14,N,0,N,26,1637
2021-10-09 09:00:58,3538,14,14,N,0,N,25,131,3533,14,14,N,0,N,25,74,3556,14,14,N,0,N,25,382,3551,14,14,N,0,N,25,222,3528,14,14,N,0,N,25,517,3529,14,14,N,0,N,25,703,3544,14,14,N,0,N,26,619,3524,14,14,N,0,N,26,513,3523,14,14,N,0,N,26,126,3531,14,14,N,0,N,26,1058,3547,14,14,N,0,N,26,1590,3567,14,14,N,0,N,26,1303,3558,14,14,N,0,N,26,1398,3539,14,14,N,0,N,26,1637
2021-10-09 09:01:58,3532,14,14,N,0,N,25,131,3528,14,14,N,0,N,25,74,3550,14,14,N,0,N,25,382,3542,14,14,N,0,N,25,222,3523,14,14,N,0,N,25,517,3525,14,14,N,0,N,25,703,3535,14,14,N,0,N,26,619,3518,14,14,N,0,N,26,513,3519,14,14,N,0,N,26,126,3523,14,14,N,0,N,26,1058,3540,14,14,N,0,N,26,1590,3559,14,14,N,0,N,26,1303,3547,14,14,N,0,N,26,1398,3532,14,14,N,0,N,26,1637
2021-10-09 09:02:58,3539,14,14,N,0,N,25,131,3533,14,14,N,0,N,25,74,3555,14,14,N,0,N,25,382,3548,14,14,N,0,N,25,222,3526,14,14,N,0,N,25,517,3529,14,14,N,0,N,25,703,3544,14,14,N,0,N,26,619,3524,14,14,N,0,N,26,513,3522,14,14,N,0,N,26,126,3530,14,14,N,0,N,26,1058,3547,14,14,N,0,N,26,1590,3566,14,14,N,0,N,26,1303,3557,14,14,N,0,N,26,1398,3539,14,14,N,0,N,26,1637
2021-10-09 09:03:58,3551,14,14,N,0,N,25,131,3542,14,14,N,0,N,25,74,3564,14,14,N,0,N,25,382,3562,14,14,N,0,N,25,222,3537,14,14,N,0,N,25,517,3539,14,14,N,0,N,25,703,3555,14,14,N,0,N,26,619,3534,14,14,N,0,N,26,513,3533,14,14,N,0,N,26,126,3542,14,14,N,0,N,26,1058,3561,14,14,N,0,N,26,1590,3578,14,14,N,0,N,26,1303,3571,14,14,N,0,N,26,1398,3551,14,14,N,0,N,26,1637
2021-10-09 09:04:58,3549,14,14,N,0,N,25,131,3542,14,14,N,0,N,25,74,3561,14,14,N,0,N,25,382,3558,14,14,N,0,N,25,222,3535,14,14,N,0,N,25,517,3537,14,14,N,0,N,25,703,3552,14,14,N,0,N,26,619,3533,14,14,N,0,N,26,513,3529,14,14,N,0,N,26,126,3541,14,14,N,0,N,26,1058,3557,14,14,N,0,N,26,1590,3574,14,14,N,0,N,26,1303,3566,14,14,N,0,N,26,1398,3550,14,14,N,0,N,26,1637
2021-10-09 09:05:58,3559,14,14,N,0,N,25,131,3551,14,14,N,0,N,25,74,3572,14,14,N,0,N,25,382,3570,14,14,N,0,N,25,222,3545,14,14,N,0,N,25,517,3547,14,14,N,0,N,25,703,3564,14,14,N,0,N,26,619,3544,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3550,14,14,N,0,N,26,1058,3572,14,14,N,0,N,26,1590,3587,14,14,N,0,N,26,1303,3579,14,14,N,0,N,26,1398,3563,14,14,N,0,N,26,1637
2021-10-09 09:06:58,3563,14,14,N,0,N,25,131,3556,14,14,N,0,N,25,74,3575,14,14,N,0,N,25,382,3575,14,14,N,0,N,25,222,3548,14,14,N,0,N,25,517,3552,14,14,N,0,N,25,703,3566,14,14,N,0,N,26,619,3547,14,14,N,0,N,26,513,3544,14,14,N,0,N,26,126,3555,14,14,N,0,N,26,1058,3577,14,14,N,0,N,26,1590,3588,14,14,N,0,N,26,1303,3585,14,14,N,0,N,26,1398,3567,14,14,N,0,N,26,1637
2021-10-09 09:07:59,3562,14,14,N,0,N,25,131,3556,14,14,N,0,N,25,74,3574,14,14,N,0,N,25,382,3573,14,14,N,0,N,25,222,3546,14,14,N,0,N,25,517,3550,14,14,N,0,N,25,703,3565,14,14,N,0,N,26,619,3544,14,14,N,0,N,26,513,3542,14,14,N,0,N,26,126,3552,14,14,N,0,N,26,1058,3575,14,14,N,0,N,26,1590,3588,14,14,N,0,N,26,1303,3581,14,14,N,0,N,26,1398,3564,14,14,N,0,N,26,1637
2021-10-09 09:08:59,3562,14,14,N,0,N,25,131,3551,14,14,N,0,N,25,74,3572,14,14,N,0,N,25,382,3572,14,14,N,0,N,25,222,3544,14,14,N,0,N,25,517,3547,14,14,N,0,N,25,703,3564,14,14,N,0,N,26,619,3544,14,14,N,0,N,26,513,3541,14,14,N,0,N,26,126,3550,14,14,N,0,N,26,1058,3572,14,14,N,0,N,26,1590,3584,14,14,N,0,N,26,1303,3580,14,14,N,0,N,26,1398,3559,14,14,N,0,N,26,1637
2021-10-09 09:09:59,3562,14,14,N,0,N,25,131,3553,14,14,N,0,N,25,74,3573,14,14,N,0,N,25,382,3574,14,14,N,0,N,25,222,3546,14,14,N,0,N,25,517,3550,14,14,N,0,N,25,703,3566,14,14,N,0,N,26,619,3543,14,14,N,0,N,26,513,3541,14,14,N,0,N,26,126,3552,14,14,N,0,N,26,1058,3573,14,14,N,0,N,26,1590,3587,14,14,N,0,N,26,1303,3579,14,14,N,0,N,26,1398,3562,14,14,N,0,N,26,1637
2021-10-09 09:10:59,3556,14,14,N,0,N,25,131,3550,14,14,N,0,N,25,74,3570,14,14,N,0,N,25,382,3569,14,14,N,0,N,25,222,3542,14,14,N,0,N,25,517,3546,14,14,N,0,N,25,703,3560,14,14,N,0,N,26,619,3540,14,14,N,0,N,26,513,3540,14,14,N,0,N,26,126,3548,14,14,N,0,N,26,1058,3570,14,14,N,0,N,26,1590,3582,14,14,N,0,N,26,1303,3576,14,14,N,0,N,26,1398,3560,14,14,N,0,N,26,1637
2021-10-09 09:11:59,3553,14,14,N,0,N,25,131,3544,14,14,N,0,N,25,74,3567,14,14,N,0,N,25,382,3563,14,14,N,0,N,25,222,3537,14,14,N,0,N,25,517,3542,14,14,N,0,N,25,703,3557,14,14,N,0,N,26,619,3536,14,14,N,0,N,26,513,3533,14,14,N,0,N,26,126,3542,14,14,N,0,N,26,1058,3561,14,14,N,0,N,26,1590,3579,14,14,N,0,N,26,1303,3571,14,14,N,0,N,26,1398,3550,14,14,N,0,N,26,1637
2021-10-09 09:12:59,3569,14,14,N,0,N,25,131,3561,14,14,N,0,N,25,74,3582,14,14,N,0,N,25,382,3579,14,14,N,0,N,25,222,3553,14,14,N,0,N,25,517,3556,14,14,N,0,N,25,703,3575,14,14,N,0,N,26,619,3552,14,14,N,0,N,26,513,3551,14,14,N,0,N,26,126,3559,14,14,N,0,N,26,1058,3585,14,14,N,0,N,26,1590,3596,14,14,N,0,N,26,1303,3594,14,14,N,0,N,26,1398,3578,14,14,N,0,N,26,1637
2021-10-09 09:13:59,3571,14,14,N,0,N,25,131,3561,14,14,N,0,N,25,74,3583,14,14,N,0,N,25,382,3583,14,14,N,0,N,25,222,3554,14,14,N,0,N,25,517,3560,14,14,N,0,N,25,703,3575,14,14,N,0,N,26,619,3552,14,14,N,0,N,26,513,3551,14,14,N,0,N,26,126,3561,14,14,N,0,N,26,1058,3585,14,14,N,0,N,26,1590,3596,14,14,N,0,N,26,1303,3594,14,14,N,0,N,26,1398,3575,14,14,N,0,N,26,1637
2021-10-09 09:14:59,3575,14,14,N,0,N,25,131,3565,14,14,N,0,N,25,74,3586,14,14,N,0,N,25,382,3586,14,14,N,0,N,25,222,3555,14,14,N,0,N,25,517,3560,14,14,N,0,N,25,703,3579,14,14,N,0,N,26,619,3556,14,14,N,0,N,26,513,3556,14,14,N,0,N,26,126,3563,14,14,N,0,N,26,1058,3589,14,14,N,0,N,26,1590,3601,14,14,N,0,N,26,1303,3594,14,14,N,0,N,26,1398,3578,14,14,N,0,N,26,1637
2021-10-09 09:15:59,3583,14,14,N,0,N,25,131,3573,14,14,N,0,N,25,74,3594,14,14,N,0,N,25,382,3594,14,14,N,0,N,25,222,3564,14,14,N,0,N,25,517,3569,14,14,N,0,N,25,703,3585,14,14,N,0,N,26,619,3564,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3571,14,14,N,0,N,26,1058,3601,14,14,N,0,N,26,1590,3606,14,14,N,0,N,26,1303,3606,14,14,N,0,N,26,1398,3588,14,14,N,0,N,26,1637
2021-10-09 09:16:59,3582,14,14,N,0,N,25,131,3572,14,14,N,0,N,25,74,3593,14,14,N,0,N,25,382,3595,14,14,N,0,N,25,222,3563,14,14,N,0,N,25,517,3569,14,14,N,0,N,25,703,3587,14,14,N,0,N,26,619,3563,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3574,14,14,N,0,N,26,1058,3599,14,14,N,0,N,26,1590,3609,14,14,N,0,N,26,1303,3606,14,14,N,0,N,26,1398,3587,14,14,N,0,N,26,1637
2021-10-09 09:17:59,3594,14,14,N,0,N,25,131,3586,14,14,N,0,N,25,74,3608,14,14,N,0,N,25,382,3609,14,14,N,0,N,25,222,3574,14,14,N,0,N,25,517,3580,14,14,N,0,N,25,703,3596,14,14,N,0,N,26,619,3572,14,14,N,0,N,26,513,3573,14,14,N,0,N,26,126,3582,14,14,N,0,N,26,1058,3611,14,14,N,0,N,26,1590,3616,14,14,N,0,N,26,1303,3616,14,14,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 09:18:59,3597,14,14,N,0,N,25,131,3587,14,14,N,0,N,25,74,3608,14,14,N,0,N,25,382,3611,14,14,N,0,N,25,222,3577,14,14,N,0,N,25,517,3582,14,14,N,0,N,25,703,3602,14,14,N,0,N,26,619,3578,14,14,N,0,N,26,513,3577,14,14,N,0,N,26,126,3590,14,14,N,0,N,26,1058,3619,14,14,N,0,N,26,1590,3624,14,14,N,0,N,26,1303,3625,14,14,N,0,N,26,1398,3610,14,14,N,0,N,26,1637
2021-10-09 09:19:59,3589,14,14,N,0,N,25,131,3578,14,14,N,0,N,25,74,3597,14,14,N,0,N,25,382,3600,14,14,N,0,N,25,222,3567,14,14,N,0,N,25,517,3573,14,14,N,0,N,25,703,3592,14,14,N,0,N,26,619,3569,14,14,N,0,N,26,513,3569,14,14,N,0,N,26,126,3576,14,14,N,0,N,26,1058,3607,14,14,N,0,N,26,1590,3614,14,14,N,0,N,26,1303,3612,14,14,N,0,N,26,1398,3595,14,14,N,0,N,26,1637
2021-10-09 09:20:59,3570,14,14,N,0,N,25,131,3564,14,14,N,0,N,25,74,3582,14,14,N,0,N,25,382,3580,14,14,N,0,N,25,222,3555,14,14,N,0,N,25,517,3558,14,14,N,0,N,25,703,3575,14,14,N,0,N,26,619,3556,14,14,N,0,N,26,513,3549,14,14,N,0,N,26,126,3561,14,14,N,0,N,26,1058,3584,14,14,N,0,N,26,1590,3594,14,14,N,0,N,26,1303,3596,14,14,N,0,N,26,1398,3573,14,14,N,0,N,26,1637
2021-10-09 09:21:59,3571,14,14,N,0,N,25,131,3564,14,14,N,0,N,25,74,3584,14,14,N,0,N,25,382,3582,14,14,N,0,N,25,222,3555,14,14,N,0,N,25,517,3561,14,14,N,0,N,25,703,3575,14,14,N,0,N,26,619,3556,14,14,N,0,N,26,513,3555,14,14,N,0,N,26,126,3562,14,14,N,0,N,26,1058,3589,14,14,N,0,N,26,1590,3598,14,14,N,0,N,26,1303,3597,14,14,N,0,N,26,1398,3582,14,14,N,0,N,26,1637
2021-10-09 09:23:00,3598,14,14,N,0,N,25,131,3590,14,14,N,0,N,25,74,3610,14,14,N,0,N,25,382,3611,14,14,N,0,N,25,222,3578,14,14,N,0,N,25,517,3586,14,14,N,0,N,25,703,3603,14,14,N,0,N,26,619,3579,14,14,N,0,N,26,513,3579,14,14,N,0,N,26,126,3589,14,14,N,0,N,26,1058,3622,14,14,N,0,N,26,1590,3623,14,14,N,0,N,26,1303,3621,14,14,N,0,N,26,1398,3606,14,14,N,0,N,26,1637
2021-10-09 09:24:00,3567,14,14,N,0,N,25,131,3556,14,14,N,0,N,25,74,3577,14,14,N,0,N,25,382,3576,14,14,N,0,N,25,222,3549,14,14,N,0,N,25,517,3552,14,14,N,0,N,25,703,3570,14,14,N,0,N,26,619,3550,14,14,N,0,N,26,513,3545,14,14,N,0,N,26,126,3557,14,14,N,0,N,26,1058,3576,14,14,N,0,N,26,1590,3591,14,14,N,0,N,26,1303,3589,14,14,N,0,N,26,1398,3566,14,14,N,0,N,26,1637
2021-10-09 09:25:00,3622,14,14,N,0,N,25,131,3608,14,14,N,0,N,25,74,3630,14,14,N,0,N,25,382,3637,14,14,N,0,N,25,222,3595,14,14,N,0,N,25,517,3606,14,14,N,0,N,25,703,3626,14,14,N,0,N,26,619,3598,14,14,N,0,N,26,513,3598,14,14,N,0,N,26,126,3611,14,14,N,0,N,26,1058,3644,14,14,N,0,N,26,1590,3647,14,14,N,0,N,26,1303,3649,14,14,N,0,N,26,1398,3633,14,14,N,0,N,26,1637
2021-10-09 09:26:00,3627,14,9,N,0,N,25,131,3612,14,14,N,0,N,25,74,3636,14,14,N,0,N,25,382,3642,14,14,N,0,N,25,222,3601,14,14,N,0,N,25,517,3610,14,14,N,0,N,25,703,3630,14,14,N,0,N,26,619,3602,14,14,N,0,N,26,513,3603,14,14,N,0,N,26,126,3615,14,14,N,0,N,26,1058,3649,14,14,N,0,N,26,1590,3648,14,14,N,0,N,26,1303,3649,14,14,N,0,N,26,1398,3633,14,14,N,0,N,26,1637
2021-10-09 09:27:00,3590,14,14,N,0,N,25,131,3583,14,14,N,0,N,25,74,3601,14,14,N,0,N,25,382,3603,14,14,N,0,N,25,222,3571,14,14,N,0,N,25,517,3578,14,14,N,0,N,25,703,3594,14,14,N,0,N,26,619,3572,14,14,N,0,N,26,513,3572,14,14,N,0,N,26,126,3581,14,14,N,0,N,26,1058,3607,14,14,N,0,N,26,1590,3615,14,14,N,0,N,26,1303,3615,14,14,N,0,N,26,1398,3599,14,14,N,0,N,26,1637
2021-10-09 09:28:00,3620,14,14,N,0,N,25,131,3606,14,14,N,0,N,25,74,3627,14,14,N,0,N,25,382,3631,14,14,N,0,N,25,222,3594,14,14,N,0,N,25,517,3601,14,14,N,0,N,25,703,3618,14,14,N,0,N,26,619,3592,14,14,N,0,N,26,513,3591,14,14,N,0,N,26,126,3603,14,14,N,0,N,26,1058,3633,14,14,N,0,N,26,1590,3636,14,14,N,0,N,26,1303,3638,14,14,N,0,N,26,1398,3621,14,14,N,0,N,26,1637
2021-10-09 09:29:00,3631,14,14,N,0,N,25,131,3617,14,14,N,0,N,25,74,3635,14,14,N,0,N,25,382,3641,14,14,N,0,N,25,222,3602,14,14,N,0,N,25,517,3611,14,14,N,0,N,25,703,3626,14,14,N,0,N,26,619,3603,14,14,N,0,N,26,513,3601,14,14,N,0,N,26,126,3611,14,14,N,0,N,26,1058,3648,14,14,N,0,N,26,1590,3646,14,14,N,0,N,26,1303,3649,14,14,N,0,N,26,1398,3635,14,14,N,0,N,26,1637
2021-10-09 09:30:00,3591,14,14,N,0,N,25,131,3583,14,14,N,0,N,25,74,3605,14,14,N,0,N,25,382,3605,14,14,N,0,N,25,222,3574,14,14,N,0,N,25,517,3580,14,14,N,0,N,25,703,3596,14,14,N,0,N,26,619,3574,14,14,N,0,N,26,513,3573,14,14,N,0,N,26,126,3583,14,14,N,0,N,26,1058,3611,14,14,N,0,N,26,1590,3617,14,14,N,0,N,26,1303,3616,14,14,N,0,N,26,1398,3601,14,14,N,0,N,26,1637
2021-10-09 09:31:00,3645,14,14,N,0,N,25,131,3630,14,14,N,0,N,25,74,3653,14,14,N,0,N,25,382,3661,14,14,N,0,N,25,222,3619,14,14,N,0,N,25,517,3628,14,14,N,0,N,25,703,3649,14,14,N,0,N,26,619,3621,14,14,N,0,N,26,513,3622,14,14,N,0,N,26,126,3637,14,14,N,0,N,26,1058,3673,14,14,N,0,N,26,1590,3670,14,14,N,0,N,26,1303,3675,14,14,N,0,N,26,1398,3662,14,14,N,0,N,26,1637
2021-10-09 09:32:00,3646,14,14,N,0,N,25,131,3632,14,14,N,0,N,25,74,3656,14,14,N,0,N,25,382,3661,14,14,N,0,N,25,222,3621,14,14,N,0,N,25,517,3632,14,14,N,0,N,25,703,3650,14,14,N,0,N,26,619,3623,14,14,N,0,N,26,513,3625,14,14,N,0,N,26,126,3636,14,14,N,0,N,26,1058,3674,14,14,N,0,N,26,1590,3673,14,14,N,0,N,26,1303,3676,14,14,N,0,N,26,1398,3664,14,14,N,0,N,26,1637
2021-10-09 09:33:00,3609,14,14,N,0,N,25,131,3600,14,14,N,0,N,25,74,3621,14,14,N,0,N,25,382,3621,14,14,N,0,N,25,222,3589,14,14,N,0,N,25,517,3597,14,14,N,0,N,25,703,3612,14,14,N,0,N,26,619,3591,14,14,N,0,N,26,513,3591,14,14,N,0,N,26,126,3600,14,14,N,0,N,26,1058,3633,14,14,N,0,N,26,1590,3635,14,14,N,0,N,26,1303,3636,14,14,N,0,N,26,1398,3624,14,14,N,0,N,26,1637
2021-10-09 09:34:00,3624,14,14,N,0,N,25,131,3613,14,14,N,0,N,25,74,3635,14,14,N,0,N,25,382,3640,14,14,N,0,N,25,222,3604,14,14,N,0,N,25,517,3614,14,14,N,0,N,25,703,3634,14,14,N,0,N,26,619,3612,14,14,N,0,N,26,513,3614,14,14,N,0,N,26,126,3631,14,14,N,0,N,26,1058,3669,14,14,N,0,N,26,1590,3671,14,14,N,0,N,26,1303,3678,14,14,N,0,N,26,1398,3669,14,14,N,0,N,26,1637
2021-10-09 09:35:00,3660,14,14,N,0,N,25,131,3647,14,14,N,0,N,25,74,3671,14,14,N,0,N,25,382,3678,14,14,N,0,N,25,222,3635,14,14,N,0,N,25,517,3647,14,14,N,0,N,25,703,3665,14,14,N,0,N,26,619,3639,14,14,N,0,N,26,513,3642,14,14,N,0,N,26,126,3653,14,14,N,0,N,26,1058,3694,14,14,N,0,N,26,1590,3687,14,14,N,0,N,26,1303,3692,14,14,N,0,N,26,1398,3684,14,14,N,0,N,26,1637
2021-10-09 09:36:00,3672,14,14,N,0,N,25,131,3657,14,14,N,0,N,25,74,3678,14,14,N,0,N,25,382,3688,14,14,N,0,N,25,222,3645,14,14,N,0,N,25,517,3655,14,14,N,0,N,25,703,3678,14,14,N,0,N,26,619,3652,14,14,N,0,N,26,513,3653,14,14,N,0,N,26,126,3667,14,14,N,0,N,26,1058,3709,14,14,N,0,N,26,1590,3700,14,14,N,0,N,26,1303,3709,14,14,N,0,N,26,1398,3697,14,14,N,0,N,26,1637
2021-10-09 09:37:01,3667,14,14,N,0,N,25,131,3655,14,14,N,0,N,25,74,3676,14,14,N,0,N,25,382,3684,14,14,N,0,N,25,222,3645,14,14,N,0,N,25,517,3659,14,14,N,0,N,25,703,3677,14,14,N,0,N,26,619,3652,14,14,N,0,N,26,513,3655,14,14,N,0,N,26,126,3667,14,14,N,0,N,26,1058,3713,14,14,N,0,N,26,1590,3703,14,14,N,0,N,26,1303,3711,14,14,N,0,N,26,1398,3706,14,14,N,0,N,26,1637
2021-10-09 09:38:01,3686,14,14,N,0,N,25,131,3674,14,14,N,0,N,25,74,3695,14,14,N,0,N,25,382,3707,14,14,N,0,N,25,222,3663,14,14,N,0,N,25,517,3676,14,14,N,0,N,25,703,3692,14,14,N,0,N,26,619,3664,14,14,N,0,N,26,513,3667,14,14,N,0,N,26,126,3676,14,14,N,0,N,26,1058,3721,14,14,N,0,N,26,1590,3709,14,14,N,0,N,26,1303,3717,14,14,N,0,N,26,1398,3709,14,14,N,0,N,26,1637
2021-10-09 09:39:01,3580,14,14,N,0,N,25,131,3567,14,14,N,0,N,25,74,3590,14,14,N,0,N,25,382,3593,14,14,N,0,N,25,222,3560,14,14,N,0,N,25,517,3566,14,14,N,0,N,25,703,3589,14,14,N,0,N,26,619,3561,14,14,N,0,N,26,513,3562,14,14,N,0,N,26,126,3569,14,14,N,0,N,26,1058,3582,14,14,N,0,N,26,1590,3605,14,14,N,0,N,26,1303,3595,14,14,N,0,N,26,1398,3577,14,14,N,0,N,26,1637
2021-10-09 09:40:01,3555,14,14,N,0,N,25,131,3557,14,14,N,0,N,25,74,3582,14,14,N,0,N,25,382,3569,14,14,N,0,N,25,222,3552,14,14,N,0,N,25,517,3565,14,14,N,0,N,25,703,3570,14,14,N,0,N,26,619,3557,14,14,N,0,N,26,513,3559,14,14,N,0,N,26,126,3557,14,14,N,0,N,26,1058,3587,14,14,N,0,N,26,1590,3590,14,14,N,0,N,26,1303,3589,14,14,N,0,N,26,1398,3578,14,14,N,0,N,26,1637
2021-10-09 09:41:01,3595,14,14,N,0,N,25,131,3585,14,14,N,0,N,25,74,3611,14,14,N,0,N,25,382,3608,14,14,N,0,N,25,222,3575,14,14,N,0,N,25,517,3586,14,14,N,0,N,25,703,3604,14,14,N,0,N,26,619,3578,14,14,N,0,N,26,513,3585,14,14,N,0,N,26,126,3588,14,14,N,0,N,26,1058,3614,14,14,N,0,N,26,1590,3627,14,14,N,0,N,26,1303,3623,14,15,N,0,N,26,1398,3613,14,14,N,0,N,26,1637
2021-10-09 09:42:01,3607,14,14,N,0,N,25,131,3593,14,14,N,0,N,25,74,3607,14,14,N,0,N,25,382,3610,14,14,N,0,N,25,222,3580,14,14,N,0,N,25,517,3579,14,14,N,0,N,25,703,3601,14,14,N,0,N,26,619,3578,14,14,N,0,N,26,513,3568,14,14,N,0,N,26,126,3585,14,14,N,0,N,26,1058,3601,14,14,N,0,N,26,1590,3610,14,14,N,0,N,26,1303,3617,14,14,N,0,N,26,1398,3589,14,14,N,0,N,26,1637
2021-10-09 09:43:01,3584,14,14,N,0,N,25,131,3572,14,14,N,0,N,25,74,3596,14,14,N,0,N,25,382,3598,14,14,N,0,N,25,222,3567,14,14,N,0,N,25,517,3572,14,14,N,0,N,25,703,3595,14,14,N,0,N,26,619,3569,14,14,N,0,N,26,513,3569,14,14,N,0,N,26,126,3577,14,14,N,0,N,26,1058,3594,14,14,N,0,N,26,1590,3613,14,14,N,0,N,26,1303,3604,14,14,N,0,N,26,1398,3585,14,14,N,0,N,26,1637
2021-10-09 09:44:01,3554,14,14,N,0,N,25,131,3556,14,14,N,0,N,25,74,3578,14,14,N,0,N,25,382,3565,14,14,N,0,N,25,222,3551,14,14,N,0,N,25,517,3558,14,14,N,0,N,25,703,3565,14,14,N,0,N,26,619,3551,14,14,N,0,N,26,513,3549,14,14,N,0,N,26,126,3549,14,14,N,0,N,26,1058,3573,14,14,N,0,N,26,1590,3579,14,14,N,0,N,26,1303,3578,14,15,N,0,N,26,1398,3557,14,14,N,0,N,26,1637
2021-10-09 09:45:01,3607,14,14,N,0,N,25,131,3599,14,14,N,0,N,25,74,3612,14,14,N,0,N,25,382,3612,14,14,N,0,N,25,222,3589,14,14,N,0,N,25,517,3591,14,14,N,0,N,25,703,3606,14,14,N,0,N,26,619,3593,14,14,N,0,N,26,513,3584,14,14,N,0,N,26,126,3597,14,14,N,0,N,26,1058,3625,14,14,N,0,N,26,1590,3628,14,14,N,0,N,26,1303,3635,14,15,N,0,N,26,1398,3614,14,14,N,0,N,26,1637
2021-10-09 09:46:01,3548,14,14,N,0,N,25,131,3549,14,14,N,0,N,25,74,3564,14,14,N,0,N,25,382,3551,14,14,N,0,N,25,222,3543,14,14,N,0,N,25,517,3541,14,14,N,0,N,25,703,3550,14,13,N,0,N,26,619,3543,14,14,N,0,N,26,513,3531,14,14,N,0,N,26,126,3540,14,14,N,0,N,26,1058,3555,14,14,N,0,N,26,1590,3569,14,14,N,0,N,26,1303,3571,14,15,N,0,N,26,1398,3546,14,14,N,0,N,26,1637
2021-10-09 09:47:01,3567,14,14,N,0,N,25,131,3558,14,14,N,0,N,25,74,3575,14,14,N,0,N,25,382,3575,14,14,N,0,N,25,222,3554,14,14,N,0,N,25,517,3555,14,14,N,0,N,25,703,3577,14,14,N,0,N,26,619,3558,14,14,N,0,N,26,513,3554,14,14,N,0,N,26,126,3566,14,14,N,0,N,26,1058,3581,14,14,N,0,N,26,1590,3602,14,14,N,0,N,26,1303,3596,14,15,N,0,N,26,1398,3578,14,14,N,0,N,26,1637
2021-10-09 09:48:02,3551,14,14,N,0,N,25,131,3550,14,14,N,0,N,25,74,3564,14,14,N,0,N,25,382,3557,14,14,N,0,N,25,222,3545,14,14,N,0,N,25,517,3540,14,14,N,0,N,25,703,3557,14,14,N,0,N,26,619,3544,14,14,N,0,N,26,513,3533,14,14,N,0,N,26,126,3543,14,14,N,0,N,26,1058,3556,14,14,N,0,N,26,1590,3573,14,14,N,0,N,26,1303,3574,14,15,N,0,N,26,1398,3543,14,14,N,0,N,26,1637
2021-10-09 09:49:02,3548,14,14,N,0,N,25,131,3548,14,14,N,0,N,25,74,3559,14,14,N,0,N,25,382,3549,14,14,N,0,N,25,222,3540,14,14,N,0,N,25,517,3537,14,15,N,0,N,25,703,3549,14,14,N,0,N,26,619,3540,14,14,N,0,N,26,513,3529,14,14,N,0,N,26,126,3535,14,14,N,0,N,26,1058,3553,14,14,N,0,N,26,1590,3566,14,14,N,0,N,26,1303,3568,14,15,N,0,N,26,1398,3539,14,14,N,0,N,26,1637
2021-10-09 09:50:02,3601,14,14,N,0,N,25,131,3588,14,14,N,0,N,25,74,3609,14,14,N,0,N,25,382,3610,14,14,N,0,N,25,222,3579,14,14,N,0,N,25,517,3585,14,15,N,0,N,25,703,3604,14,14,N,0,N,26,619,3581,14,14,N,0,N,26,513,3579,14,14,N,0,N,26,126,3589,14,14,N,0,N,26,1058,3614,14,14,N,0,N,26,1590,3623,14,14,N,0,N,26,1303,3622,14,15,N,0,N,26,1398,3602,14,14,N,0,N,26,1637
2021-10-09 09:51:02,3623,14,14,N,0,N,25,131,3611,14,14,N,0,N,25,74,3633,14,14,N,0,N,25,382,3638,14,14,N,0,N,25,222,3602,14,14,N,0,N,25,517,3611,14,14,N,0,N,25,703,3630,14,14,N,0,N,26,619,3604,14,14,N,0,N,26,513,3603,14,14,N,0,N,26,126,3612,14,14,N,0,N,26,1058,3642,14,14,N,0,N,26,1590,3645,14,14,N,0,N,26,1303,3645,14,15,N,0,N,26,1398,3632,14,14,N,0,N,26,1637
2021-10-09 09:52:02,3668,14,14,N,0,N,25,131,3655,14,14,N,0,N,25,74,3672,14,14,N,0,N,25,382,3676,14,14,N,0,N,25,222,3635,14,14,N,0,N,25,517,3644,14,14,N,0,N,25,703,3659,14,14,N,0,N,26,619,3635,14,14,N,0,N,26,513,3636,14,14,N,0,N,26,126,3644,14,14,N,0,N,26,1058,3683,14,14,N,0,N,26,1590,3678,14,14,N,0,N,26,1303,3682,14,15,N,0,N,26,1398,3671,14,14,N,0,N,26,1637
2021-10-09 09:53:02,3649,14,14,N,0,N,25,131,3634,14,14,N,0,N,25,74,3655,14,14,N,0,N,25,382,3663,14,14,N,0,N,25,222,3624,14,14,N,0,N,25,517,3635,14,15,N,0,N,25,703,3656,14,14,N,0,N,26,619,3632,14,14,N,0,N,26,513,3632,14,14,N,0,N,26,126,3644,14,14,N,0,N,26,1058,3679,14,14,N,0,N,26,1590,3677,14,14,N,0,N,26,1303,3681,14,15,N,0,N,26,1398,3667,14,14,N,0,N,26,1637
2021-10-09 09:54:02,3700,14,14,N,0,N,25,131,3685,14,14,N,0,N,25,74,3705,14,14,N,0,N,25,382,3716,14,14,N,0,N,25,222,3669,14,14,N,0,N,25,517,3683,14,15,N,0,N,25,703,3705,14,14,N,0,N,26,619,3676,14,14,N,0,N,26,513,3679,14,14,N,0,N,26,126,3693,14,14,N,0,N,26,1058,3738,14,15,N,0,N,26,1590,3726,14,14,N,0,N,26,1303,3737,14,15,N,0,N,26,1398,3726,14,14,N,0,N,26,1637
2021-10-09 09:55:02,3722,14,14,N,0,N,25,131,3703,15,14,N,0,N,25,74,3722,14,14,N,0,N,25,382,3735,14,15,N,0,N,25,222,3689,14,14,N,0,N,25,517,3702,14,15,N,0,N,25,703,3720,14,14,N,0,N,26,619,3694,14,14,N,0,N,26,513,3696,14,14,N,0,N,26,126,3709,14,14,N,0,N,26,1058,3757,14,15,N,0,N,26,1590,3742,14,14,N,0,N,26,1303,3751,14,15,N,0,N,26,1398,3744,14,15,N,0,N,26,1637
2021-10-09 09:56:02,3696,14,14,N,0,N,25,131,3682,15,15,N,0,N,25,74,3699,14,14,N,0,N,25,382,3707,14,15,N,0,N,25,222,3666,14,14,N,0,N,25,517,3676,14,15,N,0,N,25,703,3692,14,14,N,0,N,26,619,3668,14,14,N,0,N,26,513,3672,14,14,N,0,N,26,126,3682,14,14,N,0,N,26,1058,3724,14,15,N,0,N,26,1590,3712,14,15,N,0,N,26,1303,3723,14,15,N,0,N,26,1398,3713,14,15,N,0,N,26,1637
2021-10-09 09:57:02,3724,14,15,N,0,N,25,131,3705,15,15,N,0,N,25,74,3724,14,14,N,0,N,25,382,3737,14,15,N,0,N,25,222,3691,14,15,N,0,N,25,517,3701,14,15,N,0,N,25,703,3720,14,14,N,0,N,26,619,3693,14,14,N,0,N,26,513,3695,14,14,N,0,N,26,126,3705,14,14,N,0,N,26,1058,3750,14,15,N,0,N,26,1590,3739,14,15,N,0,N,26,1303,3749,14,15,N,0,N,26,1398,3741,14,15,N,0,N,26,1637
2021-10-09 09:58:02,3658,14,15,N,0,N,25,131,3647,15,15,N,0,N,25,74,3665,14,15,N,0,N,25,382,3671,14,15,N,0,N,25,222,3637,14,14,N,0,N,25,517,3646,14,15,N,0,N,25,703,3660,14,15,N,0,N,26,619,3639,14,14,N,0,N,26,513,3642,14,15,N,0,N,26,126,3648,14,14,N,0,N,26,1058,3683,14,15,N,0,N,26,1590,3680,14,15,N,0,N,26,1303,3686,14,15,N,0,N,26,1398,3677,14,15,N,0,N,26,1637
2021-10-09 09:59:02,3638,14,15,N,0,N,25,131,3631,15,15,N,0,N,25,74,3647,14,15,N,0,N,25,382,3650,14,15,N,0,N,25,222,3621,14,14,N,0,N,25,517,3629,14,15,N,0,N,25,703,3642,14,15,N,0,N,26,619,3625,14,14,N,0,N,26,513,3623,14,15,N,0,N,26,126,3630,14,14,N,0,N,26,1058,3665,14,15,N,0,N,26,1590,3662,14,15,N,0,N,26,1303,3667,14,15,N,0,N,26,1398,3657,14,15,N,0,N,26,1637
2021-10-09 10:00:02,3626,14,15,N,0,N,25,131,3618,15,15,N,0,N,25,74,3637,14,15,N,0,N,25,382,3639,14,15,N,0,N,25,222,3608,14,14,N,0,N,25,517,3618,14,15,N,0,N,25,703,3632,14,15,N,0,N,26,619,3612,14,14,N,0,N,26,513,3613,14,15,N,0,N,26,126,3619,14,14,N,0,N,26,1058,3648,14,15,N,0,N,26,1590,3652,14,15,N,0,N,26,1303,3654,14,15,N,0,N,26,1398,3641,14,15,N,0,N,26,1637
2021-10-09 10:01:03,3632,14,15,N,0,N,25,131,3621,15,15,N,0,N,25,74,3639,14,15,N,0,N,25,382,3642,14,15,N,0,N,25,222,3614,14,14,N,0,N,25,517,3620,14,15,N,0,N,25,703,3635,14,15,N,0,N,26,619,3618,14,14,N,0,N,26,513,3616,14,15,N,0,N,26,126,3623,14,14,N,0,N,26,1058,3655,14,15,N,0,N,26,1590,3656,14,15,N,0,N,26,1303,3660,14,15,N,0,N,26,1398,3646,14,15,N,0,N,26,1637
2021-10-09 10:02:03,3696,14,15,N,0,N,25,131,3679,15,15,N,0,N,25,74,3699,14,15,N,0,N,25,382,3708,14,15,N,0,N,25,222,3670,14,14,N,0,N,25,517,3682,14,15,N,0,N,25,703,3698,14,15,N,0,N,26,619,3677,14,14,N,0,N,26,513,3678,14,15,N,0,N,26,126,3688,14,14,N,0,N,26,1058,3734,14,15,N,0,N,26,1590,3722,14,15,N,0,N,26,1303,3730,14,15,N,0,N,26,1398,3726,14,15,N,0,N,26,1637
2021-10-09 10:03:03,3637,14,15,N,0,N,25,131,3628,15,15,N,0,N,25,74,3644,14,15,N,0,N,25,382,3648,14,15,N,0,N,25,222,3619,14,14,N,0,N,25,517,3626,14,15,N,0,N,25,703,3640,14,15,N,0,N,26,619,3622,14,14,N,0,N,26,513,3623,14,15,N,0,N,26,126,3630,14,14,N,0,N,26,1058,3660,15,15,N,0,N,26,1590,3662,14,15,N,0,N,26,1303,3667,14,15,N,0,N,26,1398,3653,14,15,N,0,N,26,1637
2021-10-09 10:04:03,3641,14,15,N,0,N,25,131,3631,15,15,N,0,N,25,74,3651,14,15,N,0,N,25,382,3655,14,15,N,0,N,25,222,3623,14,15,N,0,N,25,517,3631,14,15,N,0,N,25,703,3645,14,15,N,0,N,26,619,3626,14,14,N,0,N,26,513,3626,14,15,N,0,N,26,126,3635,14,14,N,0,N,26,1058,3667,15,15,N,0,N,26,1590,3666,14,15,N,0,N,26,1303,3671,14,15,N,0,N,26,1398,3660,14,15,N,0,N,26,1637
2021-10-09 10:05:03,3678,14,15,N,0,N,25,131,3664,15,15,N,0,N,25,74,3682,14,15,N,0,N,25,382,3690,14,15,N,0,N,25,222,3651,14,14,N,0,N,25,517,3659,14,15,N,0,N,25,703,3675,14,15,N,0,N,26,619,3652,14,14,N,0,N,26,513,3649,14,15,N,0,N,26,126,3660,14,14,N,0,N,26,1058,3693,15,15,N,0,N,26,1590,3686,14,15,N,0,N,26,1303,3693,14,15,N,0,N,26,1398,3680,14,15,N,0,N,26,1637
2021-10-09 10:06:03,3657,14,15,N,0,N,25,131,3644,15,15,N,0,N,25,74,3663,14,15,N,0,N,25,382,3669,14,15,N,0,N,25,222,3636,14,15,N,0,N,25,517,3643,14,15,N,0,N,25,703,3660,14,15,N,0,N,26,619,3642,14,14,N,0,N,26,513,3641,14,15,N,0,N,26,126,3650,14,15,N,0,N,26,1058,3685,15,15,N,0,N,26,1590,3682,14,15,N,0,N,26,1303,3690,14,15,N,0,N,26,1398,3679,14,15,N,0,N,26,1637
2021-10-09 10:07:03,3647,14,15,N,0,N,25,131,3637,15,15,N,0,N,25,74,3655,14,15,N,0,N,25,382,3656,14,15,N,0,N,25,222,3627,14,14,N,0,N,25,517,3636,14,15,N,0,N,25,703,3649,14,15,N,0,N,26,619,3630,14,14,N,0,N,26,513,3631,14,15,N,0,N,26,126,3639,14,14,N,0,N,26,1058,3670,15,15,N,0,N,26,1590,3669,14,15,N,0,N,26,1303,3674,14,15,N,0,N,26,1398,3662,14,15,N,0,N,26,1637
2021-10-09 10:08:03,3650,14,15,N,0,N,25,131,3639,15,15,N,0,N,25,74,3658,14,15,N,0,N,25,382,3661,14,15,N,0,N,25,222,3632,14,14,N,0,N,25,517,3639,14,15,N,0,N,25,703,3653,14,15,N,0,N,26,619,3635,14,14,N,0,N,26,513,3635,14,15,N,0,N,26,126,3644,14,14,N,0,N,26,1058,3677,15,15,N,0,N,26,1590,3675,14,15,N,0,N,26,1303,3683,14,15,N,0,N,26,1398,3673,14,15,N,0,N,26,1637
2021-10-09 10:09:03,3731,14,15,N,0,N,25,131,3712,15,15,N,0,N,25,74,3731,14,15,N,0,N,25,382,3745,14,15,N,0,N,25,222,3703,14,14,N,0,N,25,517,3714,14,15,N,0,N,25,703,3731,14,15,N,0,N,26,619,3708,14,14,N,0,N,26,513,3710,14,15,N,0,N,26,126,3722,14,14,N,0,N,26,1058,3771,15,15,N,0,N,26,1590,3752,14,15,N,0,N,26,1303,3765,14,15,N,0,N,26,1398,3762,14,15,N,0,N,26,1637
2021-10-09 10:10:03,3728,14,15,N,0,N,25,131,3710,15,15,N,0,N,25,74,3727,14,15,N,0,N,25,382,3741,14,15,N,0,N,25,222,3697,14,15,N,0,N,25,517,3709,14,15,N,0,N,25,703,3724,14,15,N,0,N,26,619,3703,14,14,N,0,N,26,513,3704,14,15,N,0,N,26,126,3716,14,14,N,0,N,26,1058,3762,15,15,N,0,N,26,1590,3746,14,15,N,0,N,26,1303,3759,14,15,N,0,N,26,1398,3758,14,15,N,0,N,26,1637
2021-10-09 10:11:03,3729,14,15,N,0,N,25,131,3714,15,15,N,0,N,25,74,3733,14,15,N,0,N,25,382,3744,14,15,N,0,N,25,222,3703,14,15,N,0,N,25,517,3717,14,15,N,0,N,25,703,3730,14,15,N,0,N,26,619,3707,14,14,N,0,N,26,513,3712,14,15,N,0,N,26,126,3724,14,15,N,0,N,26,1058,3769,15,15,N,0,N,26,1590,3753,14,15,N,0,N,26,1303,3766,14,15,N,0,N,26,1398,3760,14,15,N,0,N,26,1637
2021-10-09 10:12:03,3692,14,15,N,0,N,25,131,3680,15,15,N,0,N,25,74,3695,14,15,N,0,N,25,382,3703,14,15,N,0,N,25,222,3670,14,15,N,0,N,25,517,3677,14,15,N,0,N,25,703,3691,14,15,N,0,N,26,619,3673,14,15,N,0,N,26,513,3674,14,15,N,0,N,26,126,3681,14,15,N,0,N,26,1058,3724,15,15,N,0,N,26,1590,3709,14,15,N,0,N,26,1303,3723,14,15,N,0,N,26,1398,3717,14,15,N,0,N,26,1637
2021-10-09 10:13:03,3722,14,15,N,0,N,25,131,3705,15,15,N,0,N,25,74,3722,14,15,N,0,N,25,382,3737,14,15,N,0,N,25,222,3699,14,15,N,0,N,25,517,3707,14,15,N,0,N,25,703,3723,14,15,N,0,N,26,619,3704,14,15,N,0,N,26,513,3702,14,15,N,0,N,26,126,3714,14,15,N,0,N,26,1058,3758,15,16,N,0,N,26,1590,3743,14,15,N,0,N,26,1303,3757,14,15,N,0,N,26,1398,3752,14,15,N,0,N,26,1637
2021-10-09 10:14:03,3697,14,15,N,0,N,25,131,3685,15,15,N,0,N,25,74,3702,14,15,N,0,N,25,382,3715,14,16,N,0,N,25,222,3681,14,15,N,0,N,25,517,3689,14,15,N,0,N,25,703,3706,14,15,N,0,N,26,619,3686,14,15,N,0,N,26,513,3687,14,15,N,0,N,26,126,3701,14,15,N,0,N,26,1058,3740,15,16,N,0,N,26,1590,3728,14,15,N,0,N,26,1303,3739,14,16,N,0,N,26,1398,3733,14,15,N,0,N,26,1637
2021-10-09 10:15:03,3706,14,15,N,0,N,25,131,3693,15,15,N,0,N,25,74,3710,14,15,N,0,N,25,382,3721,14,16,N,0,N,25,222,3689,14,15,N,0,N,25,517,3699,14,15,N,0,N,25,703,3713,14,15,N,0,N,26,619,3696,14,15,N,0,N,26,513,3699,14,15,N,0,N,26,126,3708,14,15,N,0,N,26,1058,3756,15,16,N,0,N,26,1590,3739,14,15,N,0,N,26,1303,3756,14,16,N,0,N,26,1398,3756,14,16,N,0,N,26,1637
2021-10-09 10:16:04,3729,14,15,N,0,N,25,131,3715,15,15,N,0,N,25,74,3733,15,15,N,0,N,25,382,3743,14,16,N,0,N,25,222,3706,14,15,N,0,N,25,517,3719,14,15,N,0,N,25,703,3731,14,15,N,0,N,26,619,3709,14,15,N,0,N,26,513,3715,14,15,N,0,N,26,126,3722,14,15,N,0,N,26,1058,3768,15,16,N,0,N,26,1590,3754,14,16,N,0,N,26,1303,3766,15,16,N,0,N,26,1398,3760,14,16,N,0,N,26,1637
2021-10-09 10:17:04,3737,15,15,N,0,N,25,131,3722,15,16,N,0,N,25,74,3737,15,15,N,0,N,25,382,3753,14,16,N,0,N,25,222,3713,14,15,N,0,N,25,517,3723,14,15,N,0,N,25,703,3739,14,15,N,0,N,26,619,3715,14,15,N,0,N,26,513,3721,14,15,N,0,N,26,126,3732,14,15,N,0,N,26,1058,3774,15,16,N,0,N,26,1590,3760,14,16,N,0,N,26,1303,3774,15,16,N,0,N,26,1398,3770,14,16,N,0,N,26,1637
2021-10-09 10:18:04,3735,15,15,N,0,N,25,131,3719,15,16,N,0,N,25,74,3738,15,15,N,0,N,25,382,3753,15,16,N,0,N,25,222,3709,14,15,N,0,N,25,517,3722,14,16,N,0,N,25,703,3739,15,15,N,0,N,26,619,3714,14,15,N,0,N,26,513,3718,14,15,N,0,N,26,126,3730,14,15,N,0,N,26,1058,3772,15,16,N,0,N,26,1590,3758,14,16,N,0,N,26,1303,3772,15,16,N,0,N,26,1398,3767,14,16,N,0,N,26,1637
2021-10-09 10:19:04,3748,15,16,N,0,N,25,131,3731,15,16,N,0,N,25,74,3747,15,15,N,0,N,25,382,3765,15,16,N,0,N,25,222,3721,14,15,N,0,N,25,517,3732,14,16,N,0,N,25,703,3750,15,15,N,0,N,26,619,3728,14,15,N,0,N,26,513,3729,14,15,N,0,N,26,126,3739,14,15,N,0,N,26,1058,3788,15,16,N,0,N,26,1590,3769,15,16,N,0,N,26,1303,3786,15,16,N,0,N,26,1398,3784,14,16,N,0,N,26,1637
2021-10-09 10:20:04,3760,15,16,N,0,N,25,131,3746,15,16,N,0,N,25,74,3764,15,15,N,0,N,25,382,3780,15,16,N,0,N,25,222,3735,14,15,N,0,N,25,517,3746,14,16,N,0,N,25,703,3763,15,15,N,0,N,26,619,3742,14,15,N,0,N,26,513,3745,14,16,N,0,N,26,126,3756,14,15,N,0,N,26,1058,3807,15,16,N,0,N,26,1590,3786,15,16,N,0,N,26,1303,3801,15,16,N,0,N,26,1398,3799,14,16,N,0,N,26,1637
2021-10-09 10:21:04,3762,15,16,N,0,N,25,131,3748,15,16,N,0,N,25,74,3768,15,16,N,0,N,25,382,3783,15,16,N,0,N,25,222,3735,14,15,N,0,N,25,517,3751,14,16,N,0,N,25,703,3768,15,16,N,0,N,26,619,3742,14,15,N,0,N,26,513,3749,14,16,N,0,N,26,126,3760,14,15,N,0,N,26,1058,3809,15,16,N,0,N,26,1590,3788,15,16,N,0,N,26,1303,3805,15,16,N,0,N,26,1398,3803,14,16,N,0,N,26,1637
2021-10-09 10:22:04,3729,15,16,N,0,N,25,131,3715,15,16,N,0,N,25,74,3734,15,16,N,0,N,25,382,3751,15,16,N,0,N,25,222,3710,14,15,N,0,N,25,517,3721,15,16,N,0,N,25,703,3738,15,16,N,0,N,26,619,3718,14,15,N,0,N,26,513,3720,15,16,N,0,N,26,126,3733,15,15,N,0,N,26,1058,3779,15,17,N,0,N,26,1590,3761,15,16,N,0,N,26,1303,3779,15,16,N,0,N,26,1398,3778,14,16,N,0,N,26,1637
2021-10-09 10:23:04,3764,15,16,N,0,N,25,131,3747,15,16,N,0,N,25,74,3762,15,16,N,0,N,25,382,3781,15,17,N,0,N,25,222,3736,14,15,N,0,N,25,517,3746,15,16,N,0,N,25,703,3763,15,16,N,0,N,26,619,3743,14,15,N,0,N,26,513,3745,15,16,N,0,N,26,126,3755,15,16,N,0,N,26,1058,3807,15,17,N,0,N,26,1590,3784,15,16,N,0,N,26,1303,3804,15,16,N,0,N,26,1398,3804,14,16,N,0,N,26,1637
2021-10-09 10:24:04,3772,15,16,N,0,N,25,131,3753,15,16,N,0,N,25,74,3772,15,16,N,0,N,25,382,3794,15,17,N,0,N,25,222,3744,14,16,N,0,N,25,517,3758,15,16,N,0,N,25,703,3775,15,16,N,0,N,26,619,3752,14,15,N,0,N,26,513,3755,15,16,N,0,N,26,126,3770,15,16,N,0,N,26,1058,3820,15,17,N,0,N,26,1590,3798,15,16,N,0,N,26,1303,3817,15,17,N,0,N,26,1398,3814,15,17,N,0,N,26,1637
2021-10-09 10:25:04,3726,15,16,N,0,N,25,131,3715,15,16,N,0,N,25,74,3735,15,16,N,0,N,25,382,3749,15,17,N,0,N,25,222,3708,14,16,N,0,N,25,517,3719,15,16,N,0,N,25,703,3733,15,16,N,0,N,26,619,3712,15,16,N,0,N,26,513,3718,15,16,N,0,N,26,126,3726,15,16,N,0,N,26,1058,3773,15,17,N,0,N,26,1590,3762,15,17,N,0,N,26,1303,3778,15,17,N,0,N,26,1398,3777,15,17,N,0,N,26,1637
2021-10-09 10:26:04,3708,15,16,N,0,N,25,131,3697,16,16,N,0,N,25,74,3713,15,16,N,0,N,25,382,3726,15,17,N,0,N,25,222,3689,15,16,N,0,N,25,517,3700,15,16,N,0,N,25,703,3713,15,16,N,0,N,26,619,3696,15,16,N,0,N,26,513,3697,15,16,N,0,N,26,126,3707,15,16,N,0,N,26,1058,3752,15,17,N,0,N,26,1590,3738,15,17,N,0,N,26,1303,3755,15,17,N,0,N,26,1398,3750,15,17,N,0,N,26,1637
2021-10-09 10:27:04,3710,15,16,N,0,N,25,131,3700,16,16,N,0,N,25,74,3715,15,16,N,0,N,25,382,3728,15,17,N,0,N,25,222,3691,15,16,N,0,N,25,517,3701,15,16,N,0,N,25,703,3713,15,16,N,0,N,26,619,3695,15,16,N,0,N,26,513,3695,15,16,N,0,N,26,126,3703,15,16,N,0,N,26,1058,3749,16,17,N,0,N,26,1590,3731,15,17,N,0,N,26,1303,3747,15,17,N,0,N,26,1398,3742,15,17,N,0,N,26,1637
2021-10-09 10:28:04,3709,15,16,N,0,N,25,131,3698,16,17,N,0,N,25,74,3713,15,16,N,0,N,25,382,3728,15,17,N,0,N,25,222,3692,15,16,N,0,N,25,517,3701,15,16,N,0,N,25,703,3717,15,16,N,0,N,26,619,3700,15,16,N,0,N,26,513,3702,15,16,N,0,N,26,126,3713,15,16,N,0,N,26,1058,3760,16,17,N,0,N,26,1590,3746,15,17,N,0,N,26,1303,3767,15,17,N,0,N,26,1398,3765,15,17,N,0,N,26,1637
2021-10-09 10:29:04,3773,15,17,N,0,N,25,131,3758,16,17,N,0,N,25,74,3777,15,16,N,0,N,25,382,3794,15,17,N,0,N,25,222,3744,15,16,N,0,N,25,517,3761,15,17,N,0,N,25,703,3775,15,16,N,0,N,26,619,3753,15,16,N,0,N,26,513,3758,15,16,N,0,N,26,126,3769,15,16,N,0,N,26,1058,3820,16,17,N,0,N,26,1590,3797,15,17,N,0,N,26,1303,3815,15,17,N,0,N,26,1398,3813,15,17,N,0,N,26,1637
2021-10-09 10:30:05,3762,15,17,N,0,N,25,131,3746,16,17,N,0,N,25,74,3765,15,16,N,0,N,25,382,3783,15,17,N,0,N,25,222,3734,15,16,N,0,N,25,517,3749,15,17,N,0,N,25,703,3767,15,16,N,0,N,26,619,3742,15,16,N,0,N,26,513,3748,15,17,N,0,N,26,126,3759,15,16,N,0,N,26,1058,3808,16,17,N,0,N,26,1590,3787,15,17,N,0,N,26,1303,3808,15,17,N,0,N,26,1398,3801,15,17,N,0,N,26,1637
2021-10-09 10:31:05,3762,15,17,N,0,N,25,131,3747,16,17,N,0,N,25,74,3766,15,16,N,0,N,25,382,3784,15,17,N,0,N,25,222,3735,15,16,N,0,N,25,517,3750,15,17,N,0,N,25,703,3766,15,16,N,0,N,26,619,3741,15,16,N,0,N,26,513,3749,15,17,N,0,N,26,126,3757,15,16,N,0,N,26,1058,3806,16,18,N,0,N,26,1590,3789,15,17,N,0,N,26,1303,3808,15,17,N,0,N,26,1398,3803,15,17,N,0,N,26,1637
2021-10-09 10:32:05,3769,15,17,N,0,N,25,131,3752,16,17,N,0,N,25,74,3768,15,17,N,0,N,25,382,3787,15,17,N,0,N,25,222,3740,15,16,N,0,N,25,517,3754,15,17,N,0,N,25,703,3768,15,17,N,0,N,26,619,3745,15,16,N,0,N,26,513,3753,15,17,N,0,N,26,126,3763,15,16,N,0,N,26,1058,3813,16,18,N,0,N,26,1590,3790,15,17,N,0,N,26,1303,3813,15,17,N,0,N,26,1398,3810,15,17,N,0,N,26,1637
2021-10-09 10:33:05,3770,15,17,N,0,N,25,131,3757,16,17,N,0,N,25,74,3772,15,17,N,0,N,25,382,3790,15,17,N,0,N,25,222,3743,15,16,N,0,N,25,517,3757,15,17,N,0,N,25,703,3771,15,17,N,0,N,26,619,3748,15,16,N,0,N,26,513,3756,15,17,N,0,N,26,126,3763,15,16,N,0,N,26,1058,3818,16,18,N,0,N,26,1590,3793,15,17,N,0,N,26,1303,3814,15,17,N,0,N,26,1398,3814,15,17,N,0,N,26,1637
2021-10-09 10:34:05,3773,15,17,N,0,N,25,131,3758,16,17,N,0,N,25,74,3773,15,17,N,0,N,25,382,3795,15,18,N,0,N,25,222,3746,15,16,N,0,N,25,517,3760,15,17,N,0,N,25,703,3775,15,17,N,0,N,26,619,3753,15,16,N,0,N,26,513,3756,15,17,N,0,N,26,126,3769,15,16,N,0,N,26,1058,3820,16,18,N,0,N,26,1590,3797,15,17,N,0,N,26,1303,3819,16,17,N,0,N,26,1398,3813,15,18,N,0,N,26,1637
2021-10-09 10:35:05,3782,15,17,N,0,N,25,131,3765,16,17,N,0,N,25,74,3786,15,17,N,0,N,25,382,3808,16,18,N,0,N,25,222,3753,15,16,N,0,N,25,517,3770,15,17,N,0,N,25,703,3788,16,17,N,0,N,26,619,3762,15,16,N,0,N,26,513,3769,15,17,N,0,N,26,126,3779,15,16,N,0,N,26,1058,3837,16,18,N,0,N,26,1590,3810,15,17,N,0,N,26,1303,3832,16,17,N,0,N,26,1398,3830,15,18,N,0,N,26,1637
2021-10-09 10:36:05,3777,15,17,N,0,N,25,131,3761,16,17,N,0,N,25,74,3779,16,17,N,0,N,25,382,3803,16,18,N,0,N,25,222,3749,15,16,N,0,N,25,517,3764,15,17,N,0,N,25,703,3782,16,17,N,0,N,26,619,3760,15,17,N,0,N,26,513,3764,15,17,N,0,N,26,126,3775,15,17,N,0,N,26,1058,3833,16,18,N,0,N,26,1590,3805,16,18,N,0,N,26,1303,3828,16,18,N,0,N,26,1398,3827,15,18,N,0,N,26,1637
2021-10-09 10:37:05,3783,15,17,N,0,N,25,131,3768,16,17,N,0,N,25,74,3782,16,17,N,0,N,25,382,3807,16,18,N,0,N,25,222,3753,15,17,N,0,N,25,517,3769,15,17,N,0,N,25,703,3784,16,17,N,0,N,26,619,3761,15,17,N,0,N,26,513,3766,15,17,N,0,N,26,126,3776,15,17,N,0,N,26,1058,3833,16,18,N,0,N,26,1590,3804,16,18,N,0,N,26,1303,3827,16,18,N,0,N,26,1398,3825,15,18,N,0,N,26,1637
2021-10-09 10:38:05,3779,16,17,N,0,N,25,131,3763,16,17,N,0,N,25,74,3779,16,17,N,0,N,25,382,3803,16,18,N,0,N,25,222,3749,15,17,N,0,N,25,517,3763,15,18,N,0,N,25,703,3781,16,17,N,0,N,26,619,3756,15,17,N,0,N,26,513,3762,15,17,N,0,N,26,126,3772,15,17,N,0,N,26,1058,3827,16,18,N,0,N,26,1590,3800,16,18,N,0,N,26,1303,3820,16,18,N,0,N,26,1398,3814,15,18,N,0,N,26,1637
2021-10-09 10:39:05,3720,16,18,N,0,N,25,131,3710,16,18,N,0,N,25,74,3725,16,17,N,0,N,25,382,3741,16,27,N,0,N,25,222,3695,15,17,N,0,N,25,517,3708,15,18,N,0,N,25,703,3721,16,17,N,0,N,26,619,3700,15,17,N,0,N,26,513,3706,16,17,N,0,N,26,126,3712,16,17,N,0,N,26,1058,3759,16,18,N,0,N,26,1590,3742,16,18,N,0,N,26,1303,3763,16,18,N,0,N,26,1398,3753,15,18,N,0,N,26,1637
2021-10-09 10:40:05,3783,16,18,N,0,N,25,131,3768,16,18,N,0,N,25,74,3785,16,17,N,0,N,25,382,3807,16,18,N,0,N,25,222,3753,15,17,N,0,N,25,517,3769,15,18,N,0,N,25,703,3782,16,17,N,0,N,26,619,3760,15,17,N,0,N,26,513,3769,16,17,N,0,N,26,126,3776,16,17,N,0,N,26,1058,3834,16,18,N,0,N,26,1590,3807,16,18,N,0,N,26,1303,3829,16,18,N,0,N,26,1398,3827,15,18,N,0,N,26,1637
2021-10-09 10:41:05,3748,16,18,N,0,N,25,131,3735,16,18,N,0,N,25,74,3751,16,17,N,0,N,25,382,3772,16,18,N,0,N,25,222,3721,15,17,N,0,N,25,517,3732,16,18,N,0,N,25,703,3749,16,17,N,0,N,26,619,3727,15,17,N,0,N,26,513,3730,16,18,N,0,N,26,126,3736,16,17,N,0,N,26,1058,3786,16,18,N,0,N,26,1590,3764,16,18,N,0,N,26,1303,3785,16,18,N,0,N,26,1398,3776,16,18,N,0,N,26,1637
2021-10-09 10:42:05,3797,16,18,N,0,N,25,131,3782,16,18,N,0,N,25,74,3799,16,17,N,0,N,25,382,3824,16,18,N,0,N,25,222,3765,15,17,N,0,N,25,517,3781,16,18,N,0,N,25,703,3800,16,17,N,0,N,26,619,3775,15,17,N,0,N,26,513,3781,16,18,N,0,N,26,126,3793,16,17,N,0,N,26,1058,3849,16,18,N,0,N,26,1590,3821,16,18,N,0,N,26,1303,3848,16,18,N,0,N,26,1398,3844,16,18,N,0,N,26,1637
2021-10-09 10:43:05,3763,16,18,N,0,N,25,131,3750,16,18,N,0,N,25,74,3769,16,17,N,0,N,25,382,3794,16,18,N,0,N,25,222,3739,15,17,N,0,N,25,517,3759,16,18,N,0,N,25,703,3776,16,17,N,0,N,26,619,3754,15,17,N,0,N,26,513,3762,16,18,N,0,N,26,126,3771,16,17,N,0,N,26,1058,3827,16,19,N,0,N,26,1590,3800,16,18,N,0,N,26,1303,3826,16,18,N,0,N,26,1398,3820,16,18,N,0,N,26,1637
2021-10-09 10:44:06,3806,16,18,N,0,N,25,131,3788,16,18,N,0,N,25,74,3808,16,17,N,0,N,25,382,3834,16,18,N,0,N,25,222,3772,15,17,N,0,N,25,517,3790,16,18,N,0,N,25,703,3809,16,18,N,0,N,26,619,3784,16,17,N,0,N,26,513,3791,16,18,N,0,N,26,126,3802,16,17,N,0,N,26,1058,3861,16,19,N,0,N,26,1590,3830,16,18,N,0,N,26,1303,3860,16,18,N,0,N,26,1398,3857,16,18,N,0,N,26,1637
2021-10-09 10:45:06,3798,16,18,N,0,N,25,131,3780,16,18,N,0,N,25,74,3801,16,17,N,0,N,25,382,3827,16,19,N,0,N,25,222,3763,15,17,N,0,N,25,517,3782,16,18,N,0,N,25,703,3801,16,18,N,0,N,26,619,3774,16,17,N,0,N,26,513,3782,16,18,N,0,N,26,126,3794,16,18,N,0,N,26,1058,3850,16,19,N,0,N,26,1590,3821,16,19,N,0,N,26,1303,3850,16,18,N,0,N,26,1398,3843,16,18,N,0,N,26,1637
2021-10-09 10:46:06,3796,16,18,N,0,N,25,131,3780,16,18,N,0,N,25,74,3802,16,18,N,0,N,25,382,3829,16,19,N,0,N,25,222,3765,15,17,N,0,N,25,517,3782,16,18,N,0,N,25,703,3802,16,18,N,0,N,26,619,3774,16,17,N,0,N,26,513,3779,16,18,N,0,N,26,126,3789,16,18,N,0,N,26,1058,3845,17,19,N,0,N,26,1590,3813,16,19,N,0,N,26,1303,3838,16,18,N,0,N,26,1398,3830,16,19,N,0,N,26,1637
2021-10-09 10:47:06,3794,16,18,N,0,N,25,131,3780,17,18,N,0,N,25,74,3796,16,18,N,0,N,25,382,3824,16,19,N,0,N,25,222,3760,15,17,N,0,N,25,517,3777,16,18,N,0,N,25,703,3796,16,18,N,0,N,26,619,3772,16,17,N,0,N,26,513,3776,16,18,N,0,N,26,126,3790,16,18,N,0,N,26,1058,3847,17,19,N,0,N,26,1590,3816,16,19,N,0,N,26,1303,3846,16,19,N,0,N,26,1398,3840,16,19,N,0,N,26,1637
2021-10-09 10:48:06,3731,16,18,N,0,N,25,131,3722,17,18,N,0,N,25,74,3741,16,18,N,0,N,25,382,3760,16,19,N,0,N,25,222,3704,16,17,N,0,N,25,517,3721,16,18,N,0,N,25,703,3734,16,18,N,0,N,26,619,3712,16,18,N,0,N,26,513,3720,16,18,N,0,N,26,126,3726,16,18,N,0,N,26,1058,3777,17,19,N,0,N,26,1590,3757,16,19,N,0,N,26,1303,3779,16,19,N,0,N,26,1398,3773,16,19,N,0,N,26,1637
2021-10-09 10:49:06,3804,16,18,N,0,N,25,131,3785,17,18,N,0,N,25,74,3803,16,18,N,0,N,25,382,3832,16,19,N,0,N,25,222,3767,16,18,N,0,N,25,517,3785,16,18,N,0,N,25,703,3806,16,18,N,0,N,26,619,3779,16,18,N,0,N,26,513,3786,16,18,N,0,N,26,126,3799,16,18,N,0,N,26,1058,3859,17,19,N,0,N,26,1590,3827,16,19,N,0,N,26,1303,3855,16,19,N,0,N,26,1398,3853,16,19,N,0,N,26,1637
2021-10-09 10:50:06,3813,16,18,N,0,N,25,131,3794,17,18,N,0,N,25,74,3815,16,18,N,0,N,25,382,3843,16,19,N,0,N,25,222,3775,16,18,N,0,N,25,517,3797,16,19,N,0,N,25,703,3817,16,18,N,0,N,26,619,3790,16,18,N,0,N,26,513,3799,16,18,N,0,N,26,126,3810,16,18,N,0,N,26,1058,3871,17,19,N,0,N,26,1590,3842,16,19,N,0,N,26,1303,3868,16,19,N,0,N,26,1398,3865,16,19,N,0,N,26,1637
2021-10-09 10:51:06,3828,16,18,N,0,N,25,131,3809,17,19,N,0,N,25,74,3830,16,18,N,0,N,25,382,3858,16,19,N,0,N,25,222,3788,16,18,N,0,N,25,517,3812,16,19,N,0,N,25,703,3831,16,18,N,0,N,26,619,3802,16,18,N,0,N,26,513,3811,16,19,N,0,N,26,126,3824,16,18,N,0,N,26,1058,3886,17,19,N,0,N,26,1590,3852,16,19,N,0,N,26,1303,3885,16,19,N,0,N,26,1398,3880,16,19,N,0,N,26,1637
2021-10-09 10:52:06,3838,16,18,N,0,N,25,131,3817,17,19,N,0,N,25,74,3835,16,18,N,0,N,25,382,3867,16,19,N,0,N,25,222,3797,16,18,N,0,N,25,517,3818,16,19,N,0,N,25,703,3839,17,18,N,0,N,26,619,3812,16,18,N,0,N,26,513,3820,16,19,N,0,N,26,126,3833,16,18,N,0,N,26,1058,3895,17,19,N,0,N,26,1590,3861,16,19,N,0,N,26,1303,3894,16,19,N,0,N,26,1398,3888,16,19,N,0,N,26,1637
2021-10-09 10:53:06,3843,16,19,N,0,N,25,131,3824,17,19,N,0,N,25,74,3843,16,18,N,0,N,25,382,3876,16,19,N,0,N,25,222,3801,16,18,N,0,N,25,517,3824,16,19,N,0,N,25,703,3843,17,18,N,0,N,26,619,3817,16,18,N,0,N,26,513,3823,16,19,N,0,N,26,126,3836,16,18,N,0,N,26,1058,3902,17,19,N,0,N,26,1590,3865,16,19,N,0,N,26,1303,3897,16,19,N,0,N,26,1398,3898,16,19,N,0,N,26,1637
2021-10-09 10:54:06,3841,16,19,N,0,N,25,131,3821,17,19,N,0,N,25,74,3840,16,18,N,0,N,25,382,3873,17,19,N,0,N,25,222,3801,16,18,N,0,N,25,517,3823,16,19,N,0,N,25,703,3843,17,18,N,0,N,26,619,3815,16,18,N,0,N,26,513,3824,16,19,N,0,N,26,126,3835,16,18,N,0,N,26,1058,3903,17,19,N,0,N,26,1590,3867,17,19,N,0,N,26,1303,3897,17,19,N,0,N,26,1398,3898,16,19,N,0,N,26,1637
2021-10-09 10:55:07,3793,16,19,N,0,N,25,131,3777,17,19,N,0,N,25,74,3795,16,18,N,0,N,25,382,3822,17,19,N,0,N,25,222,3754,16,18,N,0,N,25,517,3772,16,19,N,0,N,25,703,3795,17,19,N,0,N,26,619,3764,16,18,N,0,N,26,513,3771,16,19,N,0,N,26,126,3780,16,19,N,0,N,26,1058,3841,17,20,N,0,N,26,1590,3812,17,20,N,0,N,26,1303,3837,17,19,N,0,N,26,1398,3831,16,19,N,0,N,26,1637
2021-10-09 10:56:07,3816,16,19,N,0,N,25,131,3797,17,19,N,0,N,25,74,3818,17,18,N,0,N,25,382,3848,17,20,N,0,N,25,222,3774,16,18,N,0,N,25,517,3797,16,19,N,0,N,25,703,3818,17,19,N,0,N,26,619,3790,16,18,N,0,N,26,513,3799,17,19,N,0,N,26,126,3811,16,19,N,0,N,26,1058,3872,17,20,N,0,N,26,1590,3840,17,20,N,0,N,26,1303,3871,17,19,N,0,N,26,1398,3866,16,20,N,0,N,26,1637
2021-10-09 10:57:07,3844,16,19,N,0,N,25,131,3825,17,19,N,0,N,25,74,3848,17,18,N,0,N,25,382,3878,17,20,N,0,N,25,222,3802,16,18,N,0,N,25,517,3825,16,19,N,0,N,25,703,3849,17,19,N,0,N,26,619,3819,16,18,N,0,N,26,513,3829,17,19,N,0,N,26,126,3841,17,19,N,0,N,26,1058,3905,17,20,N,0,N,26,1590,3871,17,20,N,0,N,26,1303,3903,17,19,N,0,N,26,1398,3900,16,19,N,0,N,26,1637
2021-10-09 10:58:07,3839,16,19,N,0,N,25,131,3824,17,19,N,0,N,25,74,3843,17,19,N,0,N,25,382,3873,17,20,N,0,N,25,222,3799,16,18,N,0,N,25,517,3824,17,19,N,0,N,25,703,3843,17,19,N,0,N,26,619,3815,16,19,N,0,N,26,513,3825,17,19,N,0,N,26,126,3836,17,19,N,0,N,26,1058,3902,17,20,N,0,N,26,1590,3866,17,20,N,0,N,26,1303,3897,17,19,N,0,N,26,1398,3895,16,20,N,0,N,26,1637
2021-10-09 10:59:07,3857,17,19,N,0,N,25,131,3839,17,19,N,0,N,25,74,3857,17,19,N,0,N,25,382,3889,17,20,N,0,N,25,222,3813,16,18,N,0,N,25,517,3839,17,20,N,0,N,25,703,3857,17,19,N,0,N,26,619,3830,16,19,N,0,N,26,513,3841,17,19,N,0,N,26,126,3851,17,19,N,0,N,26,1058,3919,17,20,N,0,N,26,1590,3885,17,20,N,0,N,26,1303,3915,17,20,N,0,N,26,1398,3914,16,20,N,0,N,26,1637
2021-10-09 11:00:07,3860,17,19,N,0,N,25,131,3841,17,19,N,0,N,25,74,3864,17,19,N,0,N,25,382,3894,17,20,N,0,N,25,222,3814,16,19,N,0,N,25,517,3841,17,20,N,0,N,25,703,3865,17,19,N,0,N,26,619,3832,16,19,N,0,N,26,513,3842,17,19,N,0,N,26,126,3854,17,19,N,0,N,26,1058,3919,17,20,N,0,N,26,1590,3883,17,20,N,0,N,26,1303,3917,17,20,N,0,N,26,1398,3915,17,20,N,0,N,26,1637
2021-10-09 11:01:07,3852,17,19,N,0,N,25,131,3831,17,20,N,0,N,25,74,3851,17,19,N,0,N,25,382,3885,17,20,N,0,N,25,222,3806,16,19,N,0,N,25,517,3831,17,20,N,0,N,25,703,3851,17,19,N,0,N,26,619,3825,17,19,N,0,N,26,513,3833,17,20,N,0,N,26,126,3842,17,19,N,0,N,26,1058,3910,17,20,N,0,N,26,1590,3876,17,20,N,0,N,26,1303,3906,17,20,N,0,N,26,1398,3906,17,20,N,0,N,26,1637
