DateTime,VoltagemV_0,InternalTemp_0,ExternalTemp_0,Bypass_0,PWM_0,BypassOverTemp_0,BadPackets_0,BalancemAh_0,VoltagemV_1,InternalTemp_1,ExternalTemp_1,Bypass_1,PWM_1,BypassOverTemp_1,BadPackets_1,BalancemAh_1,VoltagemV_2,InternalTemp_2,ExternalTemp_2,Bypass_2,PWM_2,BypassOverTemp_2,BadPackets_2,BalancemAh_2,VoltagemV_3,InternalTemp_3,ExternalTemp_3,Bypass_3,PWM_3,BypassOverTemp_3,BadPackets_3,BalancemAh_3,VoltagemV_4,InternalTemp_4,ExternalTemp_4,Bypass_4,PWM_4,BypassOverTemp_4,BadPackets_4,BalancemAh_4,VoltagemV_5,InternalTemp_5,ExternalTemp_5,Bypass_5,PWM_5,BypassOverTemp_5,BadPackets_5,BalancemAh_5,VoltagemV_6,InternalTemp_6,ExternalTemp_6,Bypass_6,PWM_6,BypassOverTemp_6,BadPackets_6,BalancemAh_6,VoltagemV_7,InternalTemp_7,ExternalTemp_7,Bypass_7,PWM_7,BypassOverTemp_7,BadPackets_7,BalancemAh_7,VoltagemV_8,InternalTemp_8,ExternalTemp_8,Bypass_8,PWM_8,BypassOverTemp_8,BadPackets_8,BalancemAh_8,VoltagemV_9,InternalTemp_9,ExternalTemp_9,Bypass_9,PWM_9,BypassOverTemp_9,BadPackets_9,BalancemAh_9,VoltagemV_10,InternalTemp_10,ExternalTemp_10,Bypass_10,PWM_10,BypassOverTemp_10,BadPackets_10,BalancemAh_10,VoltagemV_11,InternalTemp_11,ExternalTemp_11,Bypass_11,PWM_11,BypassOverTemp_11,BadPackets_11,BalancemAh_11,VoltagemV_12,InternalTemp_12,ExternalTemp_12,Bypass_12,PWM_12,BypassOverTemp_12,BadPackets_12,BalancemAh_12,VoltagemV_13,InternalTemp_13,ExternalTemp_13,Bypass_13,PWM_13,BypassOverTemp_13,BadPackets_13,BalancemAh_13
2021-10-09 11:02:07,3849,17,19,N,0,N,25,131,3830,17,20,N,0,N,25,74,3851,17,19,N,0,N,25,382,3886,17,20,N,0,N,25,222,3804,16,19,N,0,N,25,517,3829,17,20,N,0,N,25,703,3854,17,19,N,0,N,26,619,3823,17,19,N,0,N,26,513,3831,17,20,N,0,N,26,126,3842,17,19,N,0,N,26,1058,3909,17,20,N,0,N,26,1590,3875,17,20,N,0,N,26,1303,3905,17,20,N,0,N,26,1398,3900,17,20,N,0,N,26,1637
2021-10-09 11:03:07,3851,17,20,N,0,N,25,131,3830,18,20,N,0,N,25,74,3852,17,19,N,0,N,25,382,3885,17,20,N,0,N,25,222,3803,16,19,N,0,N,25,517,3828,17,20,N,0,N,25,703,3851,17,19,N,0,N,26,619,3823,17,19,N,0,N,26,513,3832,17,20,N,0,N,26,126,3842,17,19,N,0,N,26,1058,3908,18,20,N,0,N,26,1590,3875,17,20,N,0,N,26,1303,3903,17,20,N,0,N,26,1398,3903,17,20,N,0,N,26,1637
2021-10-09 11:04:07,3831,17,20,N,0,N,25,131,3812,18,20,N,0,N,25,74,3831,17,19,N,0,N,25,382,3863,17,20,N,0,N,25,222,3786,17,19,N,0,N,25,517,3808,17,20,N,0,N,25,703,3832,17,19,N,0,N,26,619,3806,17,19,N,0,N,26,513,3813,17,20,N,0,N,26,126,3822,17,19,N,0,N,26,1058,3887,18,20,N,0,N,26,1590,3854,17,20,N,0,N,26,1303,3883,17,20,N,0,N,26,1398,3881,17,20,N,0,N,26,1637
2021-10-09 11:05:07,3825,17,20,N,0,N,25,131,3810,18,20,N,0,N,25,74,3831,17,19,N,0,N,25,382,3860,17,20,N,0,N,25,222,3783,17,19,N,0,N,25,517,3810,17,20,N,0,N,25,703,3832,17,19,N,0,N,26,619,3800,17,19,N,0,N,26,513,3812,17,20,N,0,N,26,126,3822,17,19,N,0,N,26,1058,3878,18,20,N,0,N,26,1590,3855,17,20,N,0,N,26,1303,3884,17,20,N,0,N,26,1398,3876,17,20,N,0,N,26,1637
2021-10-09 11:06:07,3825,17,20,N,0,N,25,131,3808,18,20,N,0,N,25,74,3826,17,19,N,0,N,25,382,3857,17,20,N,0,N,25,222,3779,17,19,N,0,N,25,517,3803,17,20,N,0,N,25,703,3826,18,19,N,0,N,26,619,3800,17,19,N,0,N,26,513,3808,17,20,N,0,N,26,126,3814,17,19,N,0,N,26,1058,3876,18,20,N,0,N,26,1590,3848,17,21,N,0,N,26,1303,3872,17,20,N,0,N,26,1398,3870,17,20,N,0,N,26,1637
2021-10-09 11:07:07,3787,17,20,N,0,N,25,131,3769,18,20,N,0,N,25,74,3788,17,19,N,0,N,25,382,3820,17,20,N,0,N,25,222,3744,17,19,N,0,N,25,517,3766,17,20,N,0,N,25,703,3795,18,19,N,0,N,26,619,3769,17,19,N,0,N,26,513,3773,17,20,N,0,N,26,126,3786,17,20,N,0,N,26,1058,3840,18,20,N,0,N,26,1590,3814,17,20,N,0,N,26,1303,3841,17,20,N,0,N,26,1398,3836,17,20,N,0,N,26,1637
2021-10-09 11:08:08,3798,17,20,N,0,N,25,131,3788,18,20,N,0,N,25,74,3811,17,19,N,0,N,25,382,3834,17,20,N,0,N,25,222,3757,17,19,N,0,N,25,517,3786,17,20,N,0,N,25,703,3806,18,19,N,0,N,26,619,3774,17,19,N,0,N,26,513,3789,17,20,N,0,N,26,126,3796,17,19,N,0,N,26,1058,3847,18,20,N,0,N,26,1590,3830,17,21,N,0,N,26,1303,3855,17,20,N,0,N,26,1398,3845,17,20,N,0,N,26,1637
2021-10-09 11:09:08,3779,17,20,N,0,N,25,131,3758,18,20,N,0,N,25,74,3774,17,19,N,0,N,25,382,3801,17,20,N,0,N,25,222,3733,17,19,N,0,N,25,517,3749,17,20,N,0,N,25,703,3769,18,19,N,0,N,26,619,3747,17,19,N,0,N,26,513,3750,17,20,N,0,N,26,126,3756,17,20,N,0,N,26,1058,3815,18,20,N,0,N,26,1590,3789,17,20,N,0,N,26,1303,3810,17,20,N,0,N,26,1398,3808,17,20,N,0,N,26,1637
2021-10-09 11:10:08,3800,17,20,N,0,N,25,131,3781,18,20,N,0,N,25,74,3802,17,19,N,0,N,25,382,3831,17,20,N,0,N,25,222,3757,17,19,N,0,N,25,517,3777,17,20,N,0,N,25,703,3799,18,19,N,0,N,26,619,3775,17,19,N,0,N,26,513,3780,17,20,N,0,N,26,126,3789,17,19,N,0,N,26,1058,3852,18,20,N,0,N,26,1590,3823,17,20,N,0,N,26,1303,3846,17,20,N,0,N,26,1398,3846,17,20,N,0,N,26,1637
2021-10-09 11:11:08,3790,17,20,N,0,N,25,131,3780,18,20,N,0,N,25,74,3795,17,19,N,0,N,25,382,3819,17,20,N,0,N,25,222,3753,17,19,N,0,N,25,517,3775,17,20,N,0,N,25,703,3792,18,19,N,0,N,26,619,3766,17,19,N,0,N,26,513,3779,17,20,N,0,N,26,126,3780,17,19,N,0,N,26,1058,3842,18,20,N,0,N,26,1590,3821,17,20,N,0,N,26,1303,3840,17,20,N,0,N,26,1398,3837,17,20,N,0,N,26,1637
2021-10-09 11:12:08,3785,17,20,N,0,N,25,131,3767,18,20,N,0,N,25,74,3782,17,19,N,0,N,25,382,3808,17,20,N,0,N,25,222,3736,17,19,N,0,N,25,517,3758,17,20,N,0,N,25,703,3782,18,19,N,0,N,26,619,3756,17,19,N,0,N,26,513,3760,17,20,N,0,N,26,126,3768,17,19,N,0,N,26,1058,3830,18,20,N,0,N,26,1590,3804,17,20,N,0,N,26,1303,3820,17,20,N,0,N,26,1398,3822,17,20,N,0,N,26,1637
2021-10-09 11:13:08,3774,17,20,N,0,N,25,131,3764,18,20,N,0,N,25,74,3778,17,19,N,0,N,25,382,3798,17,20,N,0,N,25,222,3736,17,19,N,0,N,25,517,3756,17,20,N,0,N,25,703,3771,18,19,N,0,N,26,619,3751,17,19,N,0,N,26,513,3758,17,20,N,0,N,26,126,3760,17,19,N,0,N,26,1058,3821,18,20,N,0,N,26,1590,3802,17,20,N,0,N,26,1303,3818,17,20,N,0,N,26,1398,3813,17,20,N,0,N,26,1637
2021-10-09 11:14:08,3764,17,20,N,0,N,25,131,3746,18,20,N,0,N,25,74,3769,17,19,N,0,N,25,382,3797,17,20,N,0,N,25,222,3718,17,19,N,0,N,25,517,3739,17,20,N,0,N,25,703,3770,18,19,N,0,N,26,619,3735,17,19,N,0,N,26,513,3737,17,20,N,0,N,26,126,3756,17,19,N,0,N,26,1058,3801,18,20,N,0,N,26,1590,3788,17,20,N,0,N,26,1303,3816,17,20,N,0,N,26,1398,3798,17,20,N,0,N,26,1637
2021-10-09 11:15:08,3748,17,20,N,0,N,25,131,3744,18,20,N,0,N,25,74,3770,17,19,N,0,N,25,382,3786,17,20,N,0,N,25,222,3716,17,19,N,0,N,25,517,3745,17,20,N,0,N,25,703,3760,18,19,N,0,N,26,619,3730,17,19,N,0,N,26,513,3748,17,20,N,0,N,26,126,3749,17,19,N,0,N,26,1058,3800,18,20,N,0,N,26,1590,3793,17,20,N,0,N,26,1303,3811,17,20,N,0,N,26,1398,3796,17,20,N,0,N,26,1637
2021-10-09 11:16:08,3778,17,19,N,0,N,25,131,3769,18,20,N,0,N,25,74,3785,17,19,N,0,N,25,382,3807,17,20,N,0,N,25,222,3744,17,19,N,0,N,25,517,3765,17,20,N,0,N,25,703,3779,18,19,N,0,N,26,619,3757,17,19,N,0,N,26,513,3759,17,20,N,0,N,26,126,3772,17,19,N,0,N,26,1058,3830,18,20,N,0,N,26,1590,3805,17,20,N,0,N,26,1303,3827,17,20,N,0,N,26,1398,3825,17,20,N,0,N,26,1637
2021-10-09 11:17:08,3722,17,19,N,0,N,25,131,3701,18,20,N,0,N,25,74,3710,17,19,N,0,N,25,382,3740,17,20,N,0,N,25,222,3682,17,19,N,0,N,25,517,3681,17,20,N,0,N,25,703,3713,18,19,N,0,N,26,619,3696,17,19,N,0,N,26,513,3683,17,20,N,0,N,26,126,3704,17,19,N,0,N,26,1058,3747,18,20,N,0,N,26,1590,3730,17,20,N,0,N,26,1303,3765,17,20,N,0,N,26,1398,3735,17,20,N,0,N,26,1637
2021-10-09 11:18:08,3688,17,19,N,0,N,25,131,3685,18,20,N,0,N,25,74,3722,17,19,N,0,N,25,382,3728,17,20,N,0,N,25,222,3655,17,19,N,0,N,25,517,3683,17,20,N,0,N,25,703,3704,18,19,N,0,N,26,619,3667,17,19,N,0,N,26,513,3691,17,20,N,0,N,26,126,3690,17,19,N,0,N,26,1058,3720,18,20,N,0,N,26,1590,3739,17,20,N,0,N,26,1303,3742,17,20,N,0,N,26,1398,3719,17,20,N,0,N,26,1637
2021-10-09 11:19:09,3705,17,19,N,0,N,25,131,3690,18,20,N,0,N,25,74,3723,17,19,N,0,N,25,382,3746,17,20,N,0,N,25,222,3682,17,19,N,0,N,25,517,3698,17,20,N,0,N,25,703,3700,18,19,N,0,N,26,619,3689,17,19,N,0,N,26,513,3701,17,20,N,0,N,26,126,3688,17,19,N,0,N,26,1058,3750,18,20,N,0,N,26,1590,3736,17,20,N,0,N,26,1303,3741,17,20,N,0,N,26,1398,3744,17,20,N,0,N,26,1637
2021-10-09 11:20:09,3707,17,19,N,0,N,25,131,3685,18,20,N,0,N,25,74,3706,17,19,N,0,N,25,382,3741,17,20,N,0,N,25,222,3672,17,19,N,0,N,25,517,3679,17,20,N,0,N,25,703,3714,18,19,N,0,N,26,619,3692,17,19,N,0,N,26,513,3682,17,20,N,0,N,26,126,3698,17,19,N,0,N,26,1058,3750,18,20,N,0,N,26,1590,3724,17,20,N,0,N,26,1303,3746,17,20,N,0,N,26,1398,3748,17,20,N,0,N,26,1637
2021-10-09 11:21:09,3702,17,19,N,0,N,25,131,3679,18,20,N,0,N,25,74,3697,17,19,N,0,N,25,382,3731,17,20,N,0,N,25,222,3666,17,19,N,0,N,25,517,3670,17,20,N,0,N,25,703,3705,18,19,N,0,N,26,619,3684,17,19,N,0,N,26,513,3670,17,20,N,0,N,26,126,3694,17,19,N,0,N,26,1058,3731,18,20,N,0,N,26,1590,3715,17,20,N,0,N,26,1303,3749,17,20,N,0,N,26,1398,3725,17,20,N,0,N,26,1637
2021-10-09 11:22:09,3721,17,19,N,0,N,25,131,3703,18,20,N,0,N,25,74,3712,17,19,N,0,N,25,382,3740,17,19,N,0,N,25,222,3686,17,19,N,0,N,25,517,3690,17,20,N,0,N,25,703,3713,18,19,N,0,N,26,619,3700,17,19,N,0,N,26,513,3688,17,20,N,0,N,26,126,3704,17,19,N,0,N,26,1058,3741,18,20,N,0,N,26,1590,3745,17,20,N,0,N,26,1303,3758,17,20,N,0,N,26,1398,3737,17,20,N,0,N,26,1637
2021-10-09 11:23:09,3698,17,19,N,0,N,25,131,3699,18,20,N,0,N,25,74,3722,17,19,N,0,N,25,382,3728,17,19,N,0,N,25,222,3671,17,19,N,0,N,25,517,3697,17,20,N,0,N,25,703,3705,18,19,N,0,N,26,619,3680,17,19,N,0,N,26,513,3698,17,19,N,0,N,26,126,3691,17,19,N,0,N,26,1058,3744,18,20,N,0,N,26,1590,3725,17,20,N,0,N,26,1303,3754,17,20,N,0,N,26,1398,3744,17,20,N,0,N,26,1637
2021-10-09 11:24:09,3739,17,19,N,0,N,25,131,3726,18,20,N,0,N,25,74,3733,17,19,N,0,N,25,382,3753,17,19,N,0,N,25,222,3687,17,19,N,0,N,25,517,3708,17,20,N,0,N,25,703,3727,18,19,N,0,N,26,619,3698,17,19,N,0,N,26,513,3710,17,19,N,0,N,26,126,3711,17,19,N,0,N,26,1058,3758,18,20,N,0,N,26,1590,3755,17,20,N,0,N,26,1303,3766,17,20,N,0,N,26,1398,3757,17,20,N,0,N,26,1637
2021-10-09 11:25:09,3743,17,19,N,0,N,25,131,3728,18,20,N,0,N,25,74,3742,17,19,N,0,N,25,382,3764,17,19,N,0,N,25,222,3710,17,19,N,0,N,25,517,3720,17,20,N,0,N,25,703,3737,18,19,N,0,N,26,619,3715,17,19,N,0,N,26,513,3726,17,19,N,0,N,26,126,3733,17,19,N,0,N,26,1058,3779,18,20,N,0,N,26,1590,3765,17,20,N,0,N,26,1303,3792,17,20,N,0,N,26,1398,3779,17,20,N,0,N,26,1637
2021-10-09 11:26:09,3739,17,19,N,0,N,25,131,3727,18,20,N,0,N,25,74,3754,17,19,N,0,N,25,382,3769,17,19,N,0,N,25,222,3712,17,19,N,0,N,25,517,3725,17,20,N,0,N,25,703,3742,18,19,N,0,N,26,619,3721,17,19,N,0,N,26,513,3731,17,19,N,0,N,26,126,3732,17,19,N,0,N,26,1058,3785,18,19,N,0,N,26,1590,3775,17,20,N,0,N,26,1303,3792,17,19,N,0,N,26,1398,3776,17,20,N,0,N,26,1637
2021-10-09 11:27:09,3763,17,19,N,0,N,25,131,3753,18,20,N,0,N,25,74,3768,17,19,N,0,N,25,382,3789,17,19,N,0,N,25,222,3731,17,19,N,0,N,25,517,3748,17,20,N,0,N,25,703,3761,18,19,N,0,N,26,619,3740,17,19,N,0,N,26,513,3747,17,19,N,0,N,26,126,3752,17,19,N,0,N,26,1058,3815,18,20,N,0,N,26,1590,3791,17,20,N,0,N,26,1303,3807,17,19,N,0,N,26,1398,3807,17,20,N,0,N,26,1637
2021-10-09 11:28:09,3744,17,19,N,0,N,25,131,3740,18,20,N,0,N,25,74,3754,17,19,N,0,N,25,382,3770,17,19,N,0,N,25,222,3713,17,19,N,0,N,25,517,3734,17,20,N,0,N,25,703,3746,18,19,N,0,N,26,619,3723,17,19,N,0,N,26,513,3731,17,19,N,0,N,26,126,3741,17,19,N,0,N,26,1058,3790,18,19,N,0,N,26,1590,3772,17,20,N,0,N,26,1303,3796,17,19,N,0,N,26,1398,3790,17,20,N,0,N,26,1637
2021-10-09 11:29:09,3769,17,19,N,0,N,25,131,3753,18,20,N,0,N,25,74,3767,17,19,N,0,N,25,382,3792,17,19,N,0,N,25,222,3731,17,19,N,0,N,25,517,3745,17,20,N,0,N,25,703,3763,18,19,N,0,N,26,619,3745,17,19,N,0,N,26,513,3744,17,19,N,0,N,26,126,3756,17,19,N,0,N,26,1058,3813,18,19,N,0,N,26,1590,3788,17,20,N,0,N,26,1303,3814,17,19,N,0,N,26,1398,3802,17,20,N,0,N,26,1637
2021-10-09 11:30:09,3772,17,19,N,0,N,25,131,3760,18,19,N,0,N,25,74,3774,17,19,N,0,N,25,382,3795,17,19,N,0,N,25,222,3736,17,19,N,0,N,25,517,3752,17,20,N,0,N,25,703,3768,18,19,N,0,N,26,619,3747,17,19,N,0,N,26,513,3753,17,19,N,0,N,26,126,3758,17,19,N,0,N,26,1058,3821,18,19,N,0,N,26,1590,3795,17,20,N,0,N,26,1303,3813,17,19,N,0,N,26,1398,3813,17,20,N,0,N,26,1637
2021-10-09 11:31:09,3775,17,19,N,0,N,25,131,3756,18,19,N,0,N,25,74,3773,17,19,N,0,N,25,382,3801,17,19,N,0,N,25,222,3735,17,19,N,0,N,25,517,3750,17,20,N,0,N,25,703,3770,17,19,N,0,N,26,619,3751,17,19,N,0,N,26,513,3752,17,19,N,0,N,26,126,3759,17,19,N,0,N,26,1058,3821,17,19,N,0,N,26,1590,3796,17,20,N,0,N,26,1303,3814,17,19,N,0,N,26,1398,3808,17,20,N,0,N,26,1637
2021-10-09 11:32:09,3856,17,19,N,0,N,25,131,3837,18,19,N,0,N,25,74,3857,17,19,N,0,N,25,382,3886,17,19,N,0,N,25,222,3809,17,19,N,0,N,25,517,3836,17,20,N,0,N,25,703,3856,17,19,N,0,N,26,619,3827,17,19,N,0,N,26,513,3837,17,19,N,0,N,26,126,3849,17,19,N,0,N,26,1058,3914,17,19,N,0,N,26,1590,3884,17,20,N,0,N,26,1303,3908,17,19,N,0,N,26,1398,3905,17,20,N,0,N,26,1637
2021-10-09 11:33:10,3873,17,19,N,0,N,25,131,3853,18,19,N,0,N,25,74,3873,17,19,N,0,N,25,382,3903,17,19,N,0,N,25,222,3826,17,19,N,0,N,25,517,3853,17,20,N,0,N,25,703,3874,17,19,N,0,N,26,619,3841,17,19,N,0,N,26,513,3854,17,19,N,0,N,26,126,3867,17,19,N,0,N,26,1058,3929,17,19,N,0,N,26,1590,3899,17,20,N,0,N,26,1303,3925,17,19,N,0,N,26,1398,3921,17,20,N,0,N,26,1637
2021-10-09 11:34:10,3883,17,19,N,0,N,25,131,3865,18,20,N,0,N,25,74,3885,17,19,N,0,N,25,382,3913,17,19,N,0,N,25,222,3834,17,19,N,0,N,25,517,3863,17,20,N,0,N,25,703,3884,17,19,N,0,N,26,619,3853,17,19,N,0,N,26,513,3866,17,19,N,0,N,26,126,3878,17,19,N,0,N,26,1058,3938,17,19,N,0,N,26,1590,3911,17,20,N,0,N,26,1303,3933,17,19,N,0,N,26,1398,3932,17,20,N,0,N,26,1637
2021-10-09 11:35:10,3882,17,19,N,0,N,25,131,3864,18,20,N,0,N,25,74,3882,17,19,N,0,N,25,382,3912,17,19,N,0,N,25,222,3834,17,19,N,0,N,25,517,3861,17,20,N,0,N,25,703,3882,18,19,N,0,N,26,619,3852,17,19,N,0,N,26,513,3863,17,19,N,0,N,26,126,3874,17,19,N,0,N,26,1058,3934,18,20,N,0,N,26,1590,3906,17,20,N,0,N,26,1303,3928,17,19,N,0,N,26,1398,3926,17,20,N,0,N,26,1637
2021-10-09 11:36:10,3879,17,19,N,0,N,25,131,3857,18,20,N,0,N,25,74,3877,17,19,N,0,N,25,382,3908,17,20,N,0,N,25,222,3829,17,19,N,0,N,25,517,3854,17,20,N,0,N,25,703,3879,18,19,N,0,N,26,619,3846,17,19,N,0,N,26,513,3858,17,20,N,0,N,26,126,3874,17,19,N,0,N,26,1058,3929,18,20,N,0,N,26,1590,3902,17,20,N,0,N,26,1303,3927,17,20,N,0,N,26,1398,3922,17,20,N,0,N,26,1637
2021-10-09 11:37:10,3878,17,19,N,0,N,25,131,3859,18,20,N,0,N,25,74,3881,17,19,N,0,N,25,382,3910,17,20,N,0,N,25,222,3831,17,19,N,0,N,25,517,3859,17,20,N,0,N,25,703,3883,18,19,N,0,N,26,619,3851,17,19,N,0,N,26,513,3862,17,20,N,0,N,26,126,3875,17,19,N,0,N,26,1058,3930,18,20,N,0,N,26,1590,3905,17,20,N,0,N,26,1303,3930,17,20,N,0,N,26,1398,3926,17,20,N,0,N,26,1637
2021-10-09 11:38:10,3866,17,20,N,0,N,25,131,3843,18,20,N,0,N,25,74,3861,17,19,N,0,N,25,382,3891,17,20,N,0,N,25,222,3815,17,19,N,0,N,25,517,3841,17,20,N,0,N,25,703,3865,18,19,N,0,N,26,619,3836,17,19,N,0,N,26,513,3842,17,20,N,0,N,26,126,3854,17,19,N,0,N,26,1058,3909,18,20,N,0,N,26,1590,3887,17,20,N,0,N,26,1303,3909,17,20,N,0,N,26,1398,3906,17,20,N,0,N,26,1637
2021-10-09 11:39:10,3872,17,20,N,0,N,25,131,3855,18,20,N,0,N,25,74,3871,17,19,N,0,N,25,382,3897,17,20,N,0,N,25,222,3824,17,19,N,0,N,25,517,3852,18,20,N,0,N,25,703,3870,18,20,N,0,N,26,619,3841,17,19,N,0,N,26,513,3855,17,20,N,0,N,26,126,3864,17,19,N,0,N,26,1058,3917,18,20,N,0,N,26,1590,3899,17,20,N,0,N,26,1303,3919,17,20,N,0,N,26,1398,3913,17,20,N,0,N,26,1637
2021-10-09 11:40:10,3877,17,20,N,0,N,25,131,3856,18,20,N,0,N,25,74,3879,17,19,N,0,N,25,382,3907,17,20,N,0,N,25,222,3831,17,19,N,0,N,25,517,3857,18,20,N,0,N,25,703,3881,18,20,N,0,N,26,619,3848,17,19,N,0,N,26,513,3862,18,20,N,0,N,26,126,3875,17,20,N,0,N,26,1058,3923,18,20,N,0,N,26,1590,3898,18,20,N,0,N,26,1303,3919,17,20,N,0,N,26,1398,3919,17,20,N,0,N,26,1637
2021-10-09 11:41:10,3872,17,20,N,0,N,25,131,3850,18,20,N,0,N,25,74,3866,17,19,N,0,N,25,382,3893,17,20,N,0,N,25,222,3815,17,19,N,0,N,25,517,3836,18,20,N,0,N,25,703,3856,18,20,N,0,N,26,619,3827,17,20,N,0,N,26,513,3833,18,20,N,0,N,26,126,3840,17,20,N,0,N,26,1058,3889,18,20,N,0,N,26,1590,3871,18,20,N,0,N,26,1303,3888,17,20,N,0,N,26,1398,3880,17,20,N,0,N,26,1637
2021-10-09 11:42:10,3901,17,20,N,0,N,25,131,3881,18,20,N,0,N,25,74,3898,17,19,N,0,N,25,382,3928,17,20,N,0,N,25,222,3850,17,19,N,0,N,25,517,3878,18,20,N,0,N,25,703,3899,18,20,N,0,N,26,619,3873,17,20,N,0,N,26,513,3882,18,20,N,0,N,26,126,3894,17,20,N,0,N,26,1058,3950,18,20,N,0,N,26,1590,3927,18,20,N,0,N,26,1303,3945,17,20,N,0,N,26,1398,3946,17,20,N,0,N,26,1637
2021-10-09 11:43:10,3901,17,20,N,0,N,25,131,3886,18,20,N,0,N,25,74,3901,17,19,N,0,N,25,382,3930,17,20,N,0,N,25,222,3853,17,19,N,0,N,25,517,3885,18,20,N,0,N,25,703,3903,18,20,N,0,N,26,619,3874,17,20,N,0,N,26,513,3888,18,20,N,0,N,26,126,3896,17,20,N,0,N,26,1058,3950,18,20,N,0,N,26,1590,3930,18,20,N,0,N,26,1303,3949,17,20,N,0,N,26,1398,3946,17,20,N,0,N,26,1637
2021-10-09 11:44:10,3909,17,20,N,0,N,25,131,3893,18,20,N,0,N,25,74,3909,18,19,N,0,N,25,382,3915,18,20,N,0,N,25,222,3847,17,20,N,0,N,25,517,3876,18,21,N,0,N,25,703,3898,18,20,N,0,N,26,619,3873,18,20,N,0,N,26,513,3883,18,20,N,0,N,26,126,3895,18,20,N,0,N,26,1058,3950,18,20,N,0,N,26,1590,3927,18,20,N,0,N,26,1303,3942,18,20,N,0,N,26,1398,3945,17,20,N,0,N,26,1637
2021-10-09 11:45:10,3905,17,20,N,0,N,25,131,3886,18,20,N,0,N,25,74,3906,18,20,N,0,N,25,382,3933,18,20,N,0,N,25,222,3855,17,20,N,0,N,25,517,3883,18,21,N,0,N,25,703,3906,18,20,N,0,N,26,619,3881,18,20,N,0,N,26,513,3892,18,20,N,0,N,26,126,3903,18,20,N,0,N,26,1058,3958,18,20,N,0,N,26,1590,3934,18,20,N,0,N,26,1303,3951,18,20,N,0,N,26,1398,3949,17,20,N,0,N,26,1637
2021-10-09 11:46:10,3912,17,20,N,0,N,25,131,3894,18,21,N,0,N,25,74,3910,18,20,N,0,N,25,382,3938,18,20,N,0,N,25,222,3863,17,20,N,0,N,25,517,3891,18,21,N,0,N,25,703,3912,18,20,N,0,N,26,619,3886,18,20,N,0,N,26,513,3897,18,20,N,0,N,26,126,3906,18,20,N,0,N,26,1058,3959,18,20,N,0,N,26,1590,3941,18,20,N,0,N,26,1303,3954,18,20,N,0,N,26,1398,3956,17,20,N,0,N,26,1637
2021-10-09 11:47:10,3927,18,20,N,0,N,25,131,3911,18,21,N,0,N,25,74,3926,18,20,N,0,N,25,382,3953,18,20,N,0,N,25,222,3878,17,20,N,0,N,25,517,3909,18,21,N,0,N,25,703,3926,18,20,N,0,N,26,619,3900,18,20,N,0,N,26,513,3915,18,20,N,0,N,26,126,3923,18,20,N,0,N,26,1058,3976,18,20,N,0,N,26,1590,3954,18,21,N,0,N,26,1303,3971,18,20,N,0,N,26,1398,3973,17,20,N,0,N,26,1637
2021-10-09 11:48:11,3929,18,20,N,0,N,25,131,3913,18,21,N,0,N,25,74,3927,18,20,N,0,N,25,382,3955,18,20,N,0,N,25,222,3881,17,20,N,0,N,25,517,3911,18,21,N,0,N,25,703,3927,18,20,N,0,N,26,619,3902,18,20,N,0,N,26,513,3915,18,20,N,0,N,26,126,3923,18,20,N,0,N,26,1058,3976,18,20,N,0,N,26,1590,3957,18,21,N,0,N,26,1303,3972,18,20,N,0,N,26,1398,3973,17,21,N,0,N,26,1637
2021-10-09 11:49:11,3920,18,20,N,0,N,25,131,3907,18,21,N,0,N,25,74,3920,18,20,N,0,N,25,382,3946,18,20,N,0,N,25,222,3874,18,20,N,0,N,25,517,3903,18,21,N,0,N,25,703,3921,18,20,N,0,N,26,619,3895,18,20,N,0,N,26,513,3909,18,21,N,0,N,26,126,3917,18,20,N,0,N,26,1058,3966,18,21,N,0,N,26,1590,3949,18,21,N,0,N,26,1303,3963,18,20,N,0,N,26,1398,3963,17,21,N,0,N,26,1637
2021-10-09 11:50:11,3912,18,20,N,0,N,25,131,3899,19,21,N,0,N,25,74,3912,18,20,N,0,N,25,382,3937,18,20,N,0,N,25,222,3867,18,20,N,0,N,25,517,3899,18,21,N,0,N,25,703,3913,18,20,N,0,N,26,619,3888,18,20,N,0,N,26,513,3899,18,21,N,0,N,26,126,3908,18,20,N,0,N,26,1058,3956,18,21,N,0,N,26,1590,3941,18,21,N,0,N,26,1303,3953,18,20,N,0,N,26,1398,3953,18,21,N,0,N,26,1637
2021-10-09 11:51:11,3913,18,20,N,0,N,25,131,3896,19,21,N,0,N,25,74,3911,18,20,N,0,N,25,382,3936,18,20,N,0,N,25,222,3868,18,20,N,0,N,25,517,3893,18,21,N,0,N,25,703,3914,18,20,N,0,N,26,619,3888,18,20,N,0,N,26,513,3898,18,21,N,0,N,26,126,3908,18,20,N,0,N,26,1058,3951,18,21,N,0,N,26,1590,3935,18,21,N,0,N,26,1303,3951,18,20,N,0,N,26,1398,3953,18,21,N,0,N,26,1637
2021-10-09 11:52:11,3900,18,21,N,0,N,25,131,3888,19,21,N,0,N,25,74,3904,18,20,N,0,N,25,382,3925,18,20,N,0,N,25,222,3856,18,20,N,0,N,25,517,3888,18,21,N,0,N,25,703,3902,18,20,N,0,N,26,619,3875,18,20,N,0,N,26,513,3889,18,21,N,0,N,26,126,3897,18,20,N,0,N,26,1058,3935,18,21,N,0,N,26,1590,3925,18,21,N,0,N,26,1303,3940,18,20,N,0,N,26,1398,3935,18,21,N,0,N,26,1637
2021-10-09 11:53:11,3914,18,21,N,0,N,25,131,3901,19,21,N,0,N,25,74,3912,18,20,N,0,N,25,382,3937,18,20,N,0,N,25,222,3871,18,20,N,0,N,25,517,3898,18,21,N,0,N,25,703,3912,18,20,N,0,N,26,619,3892,18,20,N,0,N,26,513,3904,18,21,N,0,N,26,126,3908,18,20,N,0,N,26,1058,3954,18,21,N,0,N,26,1590,3941,18,21,N,0,N,26,1303,3952,18,21,N,0,N,26,1398,3950,18,21,N,0,N,26,1637
2021-10-09 11:54:11,3901,18,21,N,0,N,25,131,3888,19,21,N,0,N,25,74,3899,18,20,N,0,N,25,382,3921,18,20,N,0,N,25,222,3859,18,20,N,0,N,25,517,3884,18,21,N,0,N,25,703,3905,18,20,N,0,N,26,619,3878,18,21,N,0,N,26,513,3889,18,21,N,0,N,26,126,3900,18,20,N,0,N,26,1058,3939,18,21,N,0,N,26,1590,3925,18,21,N,0,N,26,1303,3936,18,20,N,0,N,26,1398,3939,18,21,N,0,N,26,1637
2021-10-09 11:55:11,3904,18,21,N,0,N,25,131,3893,19,21,N,0,N,25,74,3908,18,20,N,0,N,25,382,3928,18,20,N,0,N,25,222,3861,18,20,N,0,N,25,517,3891,18,21,N,0,N,25,703,3908,18,20,N,0,N,26,619,3883,18,21,N,0,N,26,513,3897,18,21,N,0,N,26,126,3906,18,20,N,0,N,26,1058,3943,18,21,N,0,N,26,1590,3934,18,21,N,0,N,26,1303,3945,18,20,N,0,N,26,1398,3942,18,21,N,0,N,26,1637
2021-10-09 11:56:11,3891,18,21,N,0,N,25,131,3880,19,21,N,0,N,25,74,3895,18,20,N,0,N,25,382,3914,18,21,N,0,N,25,222,3849,18,20,N,0,N,25,517,3875,18,21,N,0,N,25,703,3892,18,20,N,0,N,26,619,3868,18,21,N,0,N,26,513,3881,18,21,N,0,N,26,126,3889,18,20,N,0,N,26,1058,3924,18,21,N,0,N,26,1590,3915,18,21,N,0,N,26,1303,3926,18,21,N,0,N,26,1398,3924,18,21,N,0,N,26,1637
2021-10-09 11:57:11,3896,18,21,N,0,N,25,131,3883,19,21,N,0,N,25,74,3898,18,20,N,0,N,25,382,3918,18,20,N,0,N,25,222,3853,18,20,N,0,N,25,517,3882,18,21,N,0,N,25,703,3899,18,20,N,0,N,26,619,3875,18,21,N,0,N,26,513,3887,18,21,N,0,N,26,126,3896,18,20,N,0,N,26,1058,3929,18,21,N,0,N,26,1590,3922,18,21,N,0,N,26,1303,3935,18,21,N,0,N,26,1398,3933,18,21,N,0,N,26,1637
2021-10-09 11:58:11,3901,18,21,N,0,N,25,131,3887,19,21,N,0,N,25,74,3905,18,20,N,0,N,25,382,3926,18,20,N,0,N,25,222,3858,18,21,N,0,N,25,517,3886,18,21,N,0,N,25,703,3906,18,20,N,0,N,26,619,3881,18,21,N,0,N,26,513,3892,18,21,N,0,N,26,126,3902,18,20,N,0,N,26,1058,3938,18,21,N,0,N,26,1590,3925,18,21,N,0,N,26,1303,3936,18,21,N,0,N,26,1398,3939,18,21,N,0,N,26,1637
2021-10-09 11:59:11,3907,18,21,N,0,N,25,131,3894,19,21,N,0,N,25,74,3910,18,20,N,0,N,25,382,3933,18,20,N,0,N,25,222,3867,18,20,N,0,N,25,517,3891,18,21,N,0,N,25,703,3912,18,20,N,0,N,26,619,3889,18,21,N,0,N,26,513,3897,18,21,N,0,N,26,126,3904,18,20,N,0,N,26,1058,3946,18,21,N,0,N,26,1590,3935,18,21,N,0,N,26,1303,3941,18,21,N,0,N,26,1398,3945,18,21,N,0,N,26,1637
2021-10-09 12:00:11,3893,18,21,N,0,N,25,131,3876,19,21,N,0,N,25,74,3890,18,20,N,0,N,25,382,3914,18,21,N,0,N,25,222,3851,18,21,N,0,N,25,517,3873,18,21,N,0,N,25,703,3892,18,20,N,0,N,26,619,3874,18,21,N,0,N,26,513,3878,18,21,N,0,N,26,126,3886,18,20,N,0,N,26,1058,3924,18,21,N,0,N,26,1590,3913,18,21,N,0,N,26,1303,3919,18,21,N,0,N,26,1398,3923,18,21,N,0,N,26,1637
2021-10-09 12:01:11,3897,18,21,N,0,N,25,131,3888,19,21,N,0,N,25,74,3898,18,20,N,0,N,25,382,3918,18,20,N,0,N,25,222,3860,18,21,N,0,N,25,517,3886,18,21,N,0,N,25,703,3899,18,20,N,0,N,26,619,3878,18,21,N,0,N,26,513,3892,18,21,N,0,N,26,126,3895,18,20,N,0,N,26,1058,3929,18,21,N,0,N,26,1590,3927,18,21,N,0,N,26,1303,3935,18,21,N,0,N,26,1398,3929,18,21,N,0,N,26,1637
2021-10-09 12:02:12,3903,18,21,N,0,N,25,131,3892,19,21,N,0,N,25,74,3904,18,20,N,0,N,25,382,3921,18,20,N,0,N,25,222,3866,18,20,N,0,N,25,517,3893,18,21,N,0,N,25,703,3902,18,20,N,0,N,26,619,3883,18,21,N,0,N,26,513,3898,18,21,N,0,N,26,126,3900,18,20,N,0,N,26,1058,3935,18,21,N,0,N,26,1590,3933,18,21,N,0,N,26,1303,3937,18,21,N,0,N,26,1398,3933,18,21,N,0,N,26,1637
2021-10-09 12:03:12,3928,18,21,N,0,N,25,131,3913,19,21,N,0,N,25,74,3926,18,20,N,0,N,25,382,3950,18,20,N,0,N,25,222,3888,18,20,N,0,N,25,517,3913,18,21,N,0,N,25,703,3929,18,20,N,0,N,26,619,3907,18,21,N,0,N,26,513,3917,18,21,N,0,N,26,126,3928,18,20,N,0,N,26,1058,3963,18,21,N,0,N,26,1590,3950,18,21,N,0,N,26,1303,3962,18,21,N,0,N,26,1398,3963,18,21,N,0,N,26,1637
2021-10-09 12:04:12,3934,18,21,N,0,N,25,131,3922,19,22,N,0,N,25,74,3936,18,20,N,0,N,25,382,3958,18,21,N,0,N,25,222,3893,18,21,N,0,N,25,517,3920,18,21,N,0,N,25,703,3936,18,20,N,0,N,26,619,3915,18,21,N,0,N,26,513,3924,18,21,N,0,N,26,126,3935,18,20,N,0,N,26,1058,3972,18,21,N,0,N,26,1590,3959,18,21,N,0,N,26,1303,3968,18,21,N,0,N,26,1398,3971,18,21,N,0,N,26,1637
2021-10-09 12:05:12,3936,18,21,N,0,N,25,131,3923,19,21,N,0,N,25,74,3938,18,20,N,0,N,25,382,3959,18,20,N,0,N,25,222,3896,18,21,N,0,N,25,517,3922,18,21,N,0,N,25,703,3938,18,20,N,0,N,26,619,3918,18,21,N,0,N,26,513,3927,18,21,N,0,N,26,126,3936,18,20,N,0,N,26,1058,3973,18,21,N,0,N,26,1590,3959,18,21,N,0,N,26,1303,3970,18,21,N,0,N,26,1398,3974,18,21,N,0,N,26,1637
2021-10-09 12:06:12,3936,18,21,N,0,N,25,131,3928,19,21,N,0,N,25,74,3939,18,20,N,0,N,25,382,3959,18,20,N,0,N,25,222,3898,18,21,N,0,N,25,517,3927,18,21,N,0,N,25,703,3937,18,20,N,0,N,26,619,3917,18,21,N,0,N,26,513,3931,18,21,N,0,N,26,126,3939,18,20,N,0,N,26,1058,3973,18,21,N,0,N,26,1590,3964,18,21,N,0,N,26,1303,3972,18,21,N,0,N,26,1398,3973,18,21,N,0,N,26,1637
2021-10-09 12:07:12,3954,18,21,N,0,N,25,131,3938,19,21,N,0,N,25,74,3952,18,20,N,0,N,25,382,3976,18,20,N,0,N,25,222,3912,18,21,N,0,N,25,517,3942,18,21,N,0,N,25,703,3953,18,20,N,0,N,26,619,3935,18,21,N,0,N,26,513,3946,18,21,N,0,N,26,126,3953,18,20,N,0,N,26,1058,3990,18,21,N,0,N,26,1590,3980,18,21,N,0,N,26,1303,3986,18,21,N,0,N,26,1398,3988,18,21,N,0,N,26,1637
2021-10-09 12:08:12,3956,18,21,N,0,N,25,131,3942,19,21,N,0,N,25,74,3953,18,20,N,0,N,25,382,3978,18,20,N,0,N,25,222,3917,18,21,N,0,N,25,517,3942,18,21,N,0,N,25,703,3955,18,20,N,0,N,26,619,3938,18,21,N,0,N,26,513,3947,18,21,N,0,N,26,126,3956,18,20,N,0,N,26,1058,3993,18,21,N,0,N,26,1590,3981,18,21,N,0,N,26,1303,3986,18,21,N,0,N,26,1398,3993,18,21,N,0,N,26,1637
2021-10-09 12:09:12,3957,18,21,N,0,N,25,131,3945,19,21,N,0,N,25,74,3956,18,20,N,0,N,25,382,3978,18,20,N,0,N,25,222,3918,18,21,N,0,N,25,517,3946,18,21,N,0,N,25,703,3956,18,21,N,0,N,26,619,3937,18,21,N,0,N,26,513,3951,18,21,N,0,N,26,126,3961,18,20,N,0,N,26,1058,3994,18,21,N,0,N,26,1590,3984,18,21,N,0,N,26,1303,3991,18,21,N,0,N,26,1398,3993,18,21,N,0,N,26,1637
2021-10-09 12:10:12,3953,18,21,N,0,N,25,131,3941,19,21,N,0,N,25,74,3953,18,20,N,0,N,25,382,3973,18,21,N,0,N,25,222,3916,18,21,N,0,N,25,517,3942,18,21,N,0,N,25,703,3952,19,20,N,0,N,26,619,3934,18,21,N,0,N,26,513,3945,18,21,N,0,N,26,126,3954,18,20,N,0,N,26,1058,3990,18,21,N,0,N,26,1590,3979,18,21,N,0,N,26,1303,3985,18,21,N,0,N,26,1398,3988,18,21,N,0,N,26,1637
2021-10-09 12:11:12,3953,18,21,N,0,N,25,131,3939,19,21,N,0,N,25,74,3950,18,20,N,0,N,25,382,3973,18,21,N,0,N,25,222,3913,18,21,N,0,N,25,517,3939,19,22,N,0,N,25,703,3952,19,21,N,0,N,26,619,3936,18,21,N,0,N,26,513,3944,18,21,N,0,N,26,126,3952,18,20,N,0,N,26,1058,3987,18,21,N,0,N,26,1590,3977,18,21,N,0,N,26,1303,3981,18,21,N,0,N,26,1398,3986,18,21,N,0,N,26,1637
2021-10-09 12:12:12,3954,18,21,N,0,N,25,131,3943,19,21,N,0,N,25,74,3954,18,20,N,0,N,25,382,3975,18,21,N,0,N,25,222,3918,18,21,N,0,N,25,517,3944,19,22,N,0,N,25,703,3957,19,21,N,0,N,26,619,3938,18,21,N,0,N,26,513,3948,18,21,N,0,N,26,126,3958,18,21,N,0,N,26,1058,3989,18,21,N,0,N,26,1590,3979,18,21,N,0,N,26,1303,3986,18,21,N,0,N,26,1398,3990,18,21,N,0,N,26,1637
2021-10-09 12:13:12,3958,18,21,N,0,N,25,131,3945,19,21,N,0,N,25,74,3957,18,20,N,0,N,25,382,3980,18,20,N,0,N,25,222,3920,18,21,N,0,N,25,517,3946,19,22,N,0,N,25,703,3958,19,21,N,0,N,26,619,3942,18,21,N,0,N,26,513,3950,18,21,N,0,N,26,126,3962,18,21,N,0,N,26,1058,3992,19,21,N,0,N,26,1590,3984,18,21,N,0,N,26,1303,3990,18,21,N,0,N,26,1398,3993,18,21,N,0,N,26,1637
2021-10-09 12:14:12,3958,18,21,N,0,N,25,131,3948,19,21,N,0,N,25,74,3955,18,20,N,0,N,25,382,3979,18,21,N,0,N,25,222,3924,18,21,N,0,N,25,517,3948,19,22,N,0,N,25,703,3957,19,21,N,0,N,26,619,3942,18,21,N,0,N,26,513,3954,18,21,N,0,N,26,126,3962,18,20,N,0,N,26,1058,3991,19,21,N,0,N,26,1590,3985,18,21,N,0,N,26,1303,3990,18,21,N,0,N,26,1398,3991,18,21,N,0,N,26,1637
2021-10-09 12:15:12,3958,18,21,N,0,N,25,131,3947,19,21,N,0,N,25,74,3958,18,20,N,0,N,25,382,3979,18,21,N,0,N,25,222,3922,18,21,N,0,N,25,517,3949,19,22,N,0,N,25,703,3960,19,21,N,0,N,26,619,3942,18,21,N,0,N,26,513,3951,18,21,N,0,N,26,126,3962,18,21,N,0,N,26,1058,3991,19,21,N,0,N,26,1590,3983,18,21,N,0,N,26,1303,3989,18,21,N,0,N,26,1398,3993,18,21,N,0,N,26,1637
2021-10-09 12:16:13,3951,18,21,N,0,N,25,131,3940,19,21,N,0,N,25,74,3953,18,20,N,0,N,25,382,3973,18,21,N,0,N,25,222,3918,18,21,N,0,N,25,517,3943,19,22,N,0,N,25,703,3955,19,21,N,0,N,26,619,3938,18,21,N,0,N,26,513,3946,19,21,N,0,N,26,126,3956,18,21,N,0,N,26,1058,3984,19,21,N,0,N,26,1590,3977,18,21,N,0,N,26,1303,3983,18,21,N,0,N,26,1398,3983,18,21,N,0,N,26,1637
2021-10-09 12:17:13,3951,18,21,N,0,N,25,131,3943,19,21,N,0,N,25,74,3952,18,20,N,0,N,25,382,3972,18,21,N,0,N,25,222,3919,18,21,N,0,N,25,517,3946,19,22,N,0,N,25,703,3954,19,21,N,0,N,26,619,3938,19,21,N,0,N,26,513,3949,19,21,N,0,N,26,126,3955,18,21,N,0,N,26,1058,3981,19,21,N,0,N,26,1590,3979,18,21,N,0,N,26,1303,3984,18,21,N,0,N,26,1398,3984,18,21,N,0,N,26,1637
2021-10-09 12:18:13,3958,18,21,N,0,N,25,131,3946,19,21,N,0,N,25,74,3956,18,20,N,0,N,25,382,3976,18,21,N,0,N,25,222,3925,18,21,N,0,N,25,517,3948,19,22,N,0,N,25,703,3960,19,21,N,0,N,26,619,3944,19,21,N,0,N,26,513,3952,19,21,N,0,N,26,126,3962,18,21,N,0,N,26,1058,3991,19,21,N,0,N,26,1590,3984,18,21,N,0,N,26,1303,3986,18,21,N,0,N,26,1398,3989,18,21,N,0,N,26,1637
2021-10-09 12:19:13,3958,18,21,N,0,N,25,131,3950,19,21,N,0,N,25,74,3960,18,20,N,0,N,25,382,3979,18,21,N,0,N,25,222,3925,18,21,N,0,N,25,517,3952,19,22,N,0,N,25,703,3960,19,21,N,0,N,26,619,3945,19,21,N,0,N,26,513,3955,19,21,N,0,N,26,126,3966,18,21,N,0,N,26,1058,3991,19,21,N,0,N,26,1590,3985,18,21,N,0,N,26,1303,3989,18,21,N,0,N,26,1398,3992,18,21,N,0,N,26,1637
2021-10-09 12:20:13,3970,18,21,N,0,N,25,131,3956,19,21,N,0,N,25,74,3967,18,20,N,0,N,25,382,3990,18,21,N,0,N,25,222,3935,18,21,N,0,N,25,517,3959,19,22,N,0,N,25,703,3969,19,21,N,0,N,26,619,3956,19,21,N,0,N,26,513,3962,19,21,N,0,N,26,126,3973,18,21,N,0,N,26,1058,4004,19,21,N,0,N,26,1590,3993,18,21,N,0,N,26,1303,3996,18,21,N,0,N,26,1398,4003,18,21,N,0,N,26,1637
2021-10-09 12:21:13,3962,18,21,N,0,N,25,131,3953,19,21,N,0,N,25,74,3960,18,20,N,0,N,25,382,3982,18,21,N,0,N,25,222,3932,18,21,N,0,N,25,517,3957,19,22,N,0,N,25,703,3962,19,21,N,0,N,26,619,3949,19,21,N,0,N,26,513,3960,19,21,N,0,N,26,126,3966,18,21,N,0,N,26,1058,3994,19,21,N,0,N,26,1590,3990,18,21,N,0,N,26,1303,3993,18,21,N,0,N,26,1398,3993,18,21,N,0,N,26,1637
2021-10-09 12:22:13,3966,18,21,N,0,N,25,131,3955,19,21,N,0,N,25,74,3962,18,20,N,0,N,25,382,3983,18,21,N,0,N,25,222,3933,18,21,N,0,N,25,517,3957,19,22,N,0,N,25,703,3962,19,21,N,0,N,26,619,3952,19,21,N,0,N,26,513,3962,19,21,N,0,N,26,126,3967,18,21,N,0,N,26,1058,3996,19,21,N,0,N,26,1590,3991,18,21,N,0,N,26,1303,3990,18,21,N,0,N,26,1398,3995,18,21,N,0,N,26,1637
2021-10-09 12:23:13,3965,18,21,N,0,N,25,131,3957,19,21,N,0,N,25,74,3967,18,20,N,0,N,25,382,3986,18,21,N,0,N,25,222,3934,18,21,N,0,N,25,517,3960,19,22,N,0,N,25,703,3967,19,21,N,0,N,26,619,3952,19,21,N,0,N,26,513,3964,19,21,N,0,N,26,126,3971,18,21,N,0,N,26,1058,3997,19,21,N,0,N,26,1590,3993,18,21,N,0,N,26,1303,3994,18,21,N,0,N,26,1398,3997,18,21,N,0,N,26,1637
2021-10-09 12:24:13,3972,18,21,N,0,N,25,131,3960,19,21,N,0,N,25,74,3969,18,20,N,0,N,25,382,3993,18,21,N,0,N,25,222,3942,18,21,N,0,N,25,517,3965,19,22,N,0,N,25,703,3973,19,21,N,0,N,26,619,3960,19,21,N,0,N,26,513,3967,19,21,N,0,N,26,126,3976,18,21,N,0,N,26,1058,4005,19,21,N,0,N,26,1590,3997,18,21,N,0,N,26,1303,3998,18,21,N,0,N,26,1398,4006,18,21,N,0,N,26,1637
2021-10-09 12:25:13,3975,18,21,N,0,N,25,131,3964,19,21,N,0,N,25,74,3974,18,20,N,0,N,25,382,3995,18,21,N,0,N,25,222,3943,18,21,N,0,N,25,517,3968,19,22,N,0,N,25,703,3976,19,21,N,0,N,26,619,3962,19,21,N,0,N,26,513,3972,19,21,N,0,N,26,126,3979,18,21,N,0,N,26,1058,4005,19,21,N,0,N,26,1590,4002,19,21,N,0,N,26,1303,4001,18,21,N,0,N,26,1398,4006,18,21,N,0,N,26,1637
2021-10-09 12:26:13,3972,18,21,N,0,N,25,131,3959,19,21,N,0,N,25,74,3968,18,20,N,0,N,25,382,3993,18,21,N,0,N,25,222,3942,18,21,N,0,N,25,517,3964,19,22,N,0,N,25,703,3971,19,21,N,0,N,26,619,3960,19,21,N,0,N,26,513,3968,19,21,N,0,N,26,126,3975,18,21,N,0,N,26,1058,4003,19,21,N,0,N,26,1590,3999,19,21,N,0,N,26,1303,3997,18,21,N,0,N,26,1398,4001,18,21,N,0,N,26,1637
2021-10-09 12:27:14,3975,18,21,N,0,N,25,131,3964,19,21,N,0,N,25,74,3974,18,20,N,0,N,25,382,3997,18,21,N,0,N,25,222,3944,18,21,N,0,N,25,517,3969,19,22,N,0,N,25,703,3975,19,21,N,0,N,26,619,3964,19,21,N,0,N,26,513,3970,19,21,N,0,N,26,126,3982,18,21,N,0,N,26,1058,4007,19,21,N,0,N,26,1590,4001,19,21,N,0,N,26,1303,4001,18,21,N,0,N,26,1398,4006,18,21,N,0,N,26,1637
2021-10-09 12:28:14,3974,18,21,N,0,N,25,131,3965,19,21,N,0,N,25,74,3974,18,21,N,0,N,25,382,3996,18,21,N,0,N,25,222,3945,18,21,N,0,N,25,517,3968,19,22,N,0,N,25,703,3976,19,21,N,0,N,26,619,3963,19,21,N,0,N,26,513,3975,19,21,N,0,N,26,126,3980,18,21,N,0,N,26,1058,4005,19,21,N,0,N,26,1590,4003,19,21,N,0,N,26,1303,4002,18,21,N,0,N,26,1398,4006,18,21,N,0,N,26,1637
2021-10-09 12:29:14,3976,18,21,N,0,N,25,131,3967,19,21,N,0,N,25,74,3974,18,21,N,0,N,25,382,3994,18,21,N,0,N,25,222,3946,18,21,N,0,N,25,517,3971,19,22,N,0,N,25,703,3974,19,21,N,0,N,26,619,3963,19,21,N,0,N,26,513,3975,19,21,N,0,N,26,126,3982,18,21,N,0,N,26,1058,4005,19,21,N,0,N,26,1590,4002,19,21,N,0,N,26,1303,4002,18,21,N,0,N,26,1398,4005,18,21,N,0,N,26,1637
2021-10-09 12:30:14,3978,18,21,N,0,N,25,131,3964,19,21,N,0,N,25,74,3975,18,21,N,0,N,25,382,3997,18,21,N,0,N,25,222,3947,18,21,N,0,N,25,517,3970,19,22,N,0,N,25,703,3976,19,21,N,0,N,26,619,3966,19,21,N,0,N,26,513,3973,19,21,N,0,N,26,126,3981,18,21,N,0,N,26,1058,4007,19,21,N,0,N,26,1590,4003,19,21,N,0,N,26,1303,4001,18,21,N,0,N,26,1398,4006,18,21,N,0,N,26,1637
2021-10-09 12:31:14,3979,18,21,N,0,N,25,131,3970,19,22,N,0,N,25,74,3980,18,21,N,0,N,25,382,4001,18,21,N,0,N,25,222,3951,18,21,N,0,N,25,517,3974,19,22,N,0,N,25,703,3981,19,21,N,0,N,26,619,3969,19,21,N,0,N,26,513,3977,19,21,N,0,N,26,126,3988,19,21,N,0,N,26,1058,4011,19,21,N,0,N,26,1590,4005,19,21,N,0,N,26,1303,4006,18,21,N,0,N,26,1398,4011,18,21,N,0,N,26,1637
2021-10-09 12:32:14,3982,18,21,N,0,N,25,131,3972,19,21,N,0,N,25,74,3979,18,21,N,0,N,25,382,3999,18,21,N,0,N,25,222,3952,18,21,N,0,N,25,517,3977,19,22,N,0,N,25,703,3980,19,21,N,0,N,26,619,3969,19,21,N,0,N,26,513,3980,19,21,N,0,N,26,126,3988,19,21,N,0,N,26,1058,4009,19,21,N,0,N,26,1590,4005,19,21,N,0,N,26,1303,4008,18,21,N,0,N,26,1398,4010,18,21,N,0,N,26,1637
2021-10-09 12:33:14,3980,18,21,N,0,N,25,131,3974,19,21,N,0,N,25,74,3981,18,21,N,0,N,25,382,4001,18,21,N,0,N,25,222,3953,18,21,N,0,N,25,517,3978,19,22,N,0,N,25,703,3982,19,21,N,0,N,26,619,3971,19,21,N,0,N,26,513,3982,19,21,N,0,N,26,126,3991,19,21,N,0,N,26,1058,4011,19,21,N,0,N,26,1590,4007,19,21,N,0,N,26,1303,4008,18,21,N,0,N,26,1398,4013,18,21,N,0,N,26,1637
2021-10-09 12:34:14,3984,18,21,N,0,N,25,131,3976,19,22,N,0,N,25,74,3982,18,21,N,0,N,25,382,4006,19,21,N,0,N,25,222,3957,18,21,N,0,N,25,517,3978,19,22,N,0,N,25,703,3985,19,21,N,0,N,26,619,3975,19,21,N,0,N,26,513,3982,19,21,N,0,N,26,126,3992,19,21,N,0,N,26,1058,4015,19,21,N,0,N,26,1590,4010,19,21,N,0,N,26,1303,4011,18,21,N,0,N,26,1398,4014,18,21,N,0,N,26,1637
2021-10-09 12:35:14,3984,18,21,N,0,N,25,131,3977,19,21,N,0,N,25,74,3983,18,21,N,0,N,25,382,4004,19,21,N,0,N,25,222,3958,18,21,N,0,N,25,517,3981,19,22,N,0,N,25,703,3986,19,21,N,0,N,26,619,3976,19,21,N,0,N,26,513,3983,19,21,N,0,N,26,126,3995,19,21,N,0,N,26,1058,4014,19,21,N,0,N,26,1590,4011,19,21,N,0,N,26,1303,4012,18,21,N,0,N,26,1398,4015,18,21,N,0,N,26,1637
2021-10-09 12:36:14,3988,18,21,N,0,N,25,131,3977,19,21,N,0,N,25,74,3986,18,21,N,0,N,25,382,4008,19,21,N,0,N,25,222,3959,19,21,N,0,N,25,517,3982,19,22,N,0,N,25,703,3988,19,21,N,0,N,26,619,3977,19,21,N,0,N,26,513,3986,19,22,N,0,N,26,126,3995,19,21,N,0,N,26,1058,4018,19,21,N,0,N,26,1590,4013,19,21,N,0,N,26,1303,4013,18,21,N,0,N,26,1398,4019,18,21,N,0,N,26,1637
2021-10-09 12:37:14,3990,18,21,N,0,N,25,131,3977,19,21,N,0,N,25,74,3985,18,21,N,0,N,25,382,4008,19,21,N,0,N,25,222,3961,19,21,N,0,N,25,517,3984,19,22,N,0,N,25,703,3987,19,21,N,0,N,26,619,3979,19,21,N,0,N,26,513,3987,19,22,N,0,N,26,126,3994,19,21,N,0,N,26,1058,4019,19,21,N,0,N,26,1590,4014,19,21,N,0,N,26,1303,4011,18,21,N,0,N,26,1398,4017,18,21,N,0,N,26,1637
2021-10-09 12:38:14,3990,19,21,N,0,N,25,131,3979,19,22,N,0,N,25,74,3987,18,21,N,0,N,25,382,4010,19,21,N,0,N,25,222,3966,19,21,N,0,N,25,517,3985,19,22,N,0,N,25,703,3989,19,21,N,0,N,26,619,3982,19,21,N,0,N,26,513,3988,19,21,N,0,N,26,126,3996,19,21,N,0,N,26,1058,4020,19,21,N,0,N,26,1590,4015,19,21,N,0,N,26,1303,4014,18,21,N,0,N,26,1398,4020,18,21,N,0,N,26,1637
2021-10-09 12:39:14,3990,19,21,N,0,N,25,131,3984,19,21,N,0,N,25,74,3990,19,21,N,0,N,25,382,4011,19,21,N,0,N,25,222,3965,19,21,N,0,N,25,517,3988,19,22,N,0,N,25,703,3992,19,21,N,0,N,26,619,3981,19,21,N,0,N,26,513,3993,19,22,N,0,N,26,126,3999,19,21,N,0,N,26,1058,4019,19,21,N,0,N,26,1590,4017,19,21,N,0,N,26,1303,4016,18,21,N,0,N,26,1398,4020,18,21,N,0,N,26,1637
2021-10-09 12:40:14,3993,19,21,N,0,N,25,131,3982,19,22,N,0,N,25,74,3990,19,21,N,0,N,25,382,4012,19,21,N,0,N,25,222,3966,19,21,N,0,N,25,517,3989,19,22,N,0,N,25,703,3991,19,21,N,0,N,26,619,3983,19,21,N,0,N,26,513,3992,19,22,N,0,N,26,126,3997,19,21,N,0,N,26,1058,4022,19,21,N,0,N,26,1590,4020,19,21,N,0,N,26,1303,4015,18,21,N,0,N,26,1398,4021,18,21,N,0,N,26,1637
2021-10-09 12:41:15,3981,19,21,N,0,N,25,131,3973,19,22,N,0,N,25,74,3993,19,21,N,0,N,25,382,4014,19,21,N,0,N,25,222,3968,19,21,N,0,N,25,517,3978,19,22,N,0,N,25,703,3982,19,21,N,0,N,26,619,3986,19,21,N,0,N,26,513,3992,19,22,N,0,N,26,126,3989,19,21,N,0,N,26,1058,4023,19,21,N,0,N,26,1590,4020,19,21,N,0,N,26,1303,4007,18,21,N,0,N,26,1398,4010,18,21,N,0,N,26,1637
2021-10-09 12:42:15,3997,19,21,N,0,N,25,131,3985,19,21,N,0,N,25,74,3995,19,21,N,0,N,25,382,4003,19,21,N,0,N,25,222,3957,19,21,N,0,N,25,517,3992,19,22,N,0,N,25,703,3996,19,21,N,0,N,26,619,3976,19,21,N,0,N,26,513,3994,19,22,N,0,N,26,126,4005,19,21,N,0,N,26,1058,4011,19,21,N,0,N,26,1590,4008,19,21,N,0,N,26,1303,4020,18,21,N,0,N,26,1398,4026,18,21,N,0,N,26,1637
2021-10-09 12:43:15,3998,19,21,N,0,N,25,131,3975,19,22,N,0,N,25,74,3982,19,21,N,0,N,25,382,4017,19,21,N,0,N,25,222,3970,19,21,N,0,N,25,517,3983,19,22,N,0,N,25,703,3996,19,21,N,0,N,26,619,3988,19,21,N,0,N,26,513,3984,19,22,N,0,N,26,126,3990,19,21,N,0,N,26,1058,4027,19,21,N,0,N,26,1590,4025,19,21,N,0,N,26,1303,4007,18,21,N,0,N,26,1398,4023,18,21,N,0,N,26,1637
2021-10-09 12:44:15,3983,19,21,N,0,N,25,131,3976,19,22,N,0,N,25,74,3996,19,21,N,0,N,25,382,4016,19,21,N,0,N,25,222,3959,19,21,N,0,N,25,517,3995,19,22,N,0,N,25,703,3996,19,21,N,0,N,26,619,3976,19,21,N,0,N,26,513,3984,19,22,N,0,N,26,126,4006,19,21,N,0,N,26,1058,4025,19,21,N,0,N,26,1590,4010,19,22,N,0,N,26,1303,4016,19,22,N,0,N,26,1398,4026,18,21,N,0,N,26,1637
2021-10-09 12:45:15,3987,19,21,N,0,N,25,131,3977,19,21,N,0,N,25,74,3995,19,21,N,0,N,25,382,4018,19,21,N,0,N,25,222,3962,19,21,N,0,N,25,517,3984,19,22,N,0,N,25,703,3998,19,21,N,0,N,26,619,3979,19,21,N,0,N,26,513,3988,19,22,N,0,N,26,126,4005,19,21,N,0,N,26,1058,4027,19,21,N,0,N,26,1590,4012,19,22,N,0,N,26,1303,4007,19,22,N,0,N,26,1398,4027,18,21,N,0,N,26,1637
2021-10-09 12:46:15,4000,19,21,N,0,N,25,131,3990,19,21,N,0,N,25,74,3983,19,21,N,0,N,25,382,4016,19,21,N,0,N,25,222,3975,19,21,N,0,N,25,517,3985,19,22,N,0,N,25,703,3985,19,21,N,0,N,26,619,3990,19,21,N,0,N,26,513,4001,19,22,N,0,N,26,126,3994,19,21,N,0,N,26,1058,4012,19,21,N,0,N,26,1590,4027,19,21,N,0,N,26,1303,4022,19,22,N,0,N,26,1398,4013,18,21,N,0,N,26,1637
2021-10-09 12:47:15,3985,19,21,N,0,N,25,131,3991,19,21,N,0,N,25,74,3996,19,21,N,0,N,25,382,4004,19,21,N,0,N,25,222,3972,19,21,N,0,N,25,517,3998,19,22,N,0,N,25,703,3999,19,21,N,0,N,26,619,3978,19,21,N,0,N,26,513,3998,19,22,N,0,N,26,126,4009,19,21,N,0,N,26,1058,4013,19,21,N,0,N,26,1590,4012,19,21,N,0,N,26,1303,4021,19,22,N,0,N,26,1398,4026,18,21,N,0,N,26,1637
2021-10-09 12:48:15,3988,19,21,N,0,N,25,131,3991,19,21,N,0,N,25,74,4001,19,21,N,0,N,25,382,4006,19,21,N,0,N,25,222,3965,19,21,N,0,N,25,517,4000,19,22,N,0,N,25,703,3990,19,21,N,0,N,26,619,3981,19,21,N,0,N,26,513,4001,19,22,N,0,N,26,126,4010,19,21,N,0,N,26,1058,4015,19,21,N,0,N,26,1590,4015,19,22,N,0,N,26,1303,4024,19,22,N,0,N,26,1398,4017,18,21,N,0,N,26,1637
2021-10-09 12:49:15,4003,19,21,N,0,N,25,131,3983,19,21,N,0,N,25,74,3988,19,21,N,0,N,25,382,4021,19,21,N,0,N,25,222,3966,19,21,N,0,N,25,517,3989,19,22,N,0,N,25,703,4001,19,21,N,0,N,26,619,3995,19,21,N,0,N,26,513,3993,19,22,N,0,N,26,126,3999,19,21,N,0,N,26,1058,4031,19,21,N,0,N,26,1590,4019,19,21,N,0,N,26,1303,4012,19,22,N,0,N,26,1398,4030,18,21,N,0,N,26,1637
2021-10-09 12:50:15,3994,19,21,N,0,N,25,131,3987,19,21,N,0,N,25,74,3992,19,21,N,0,N,25,382,4011,19,21,N,0,N,25,222,3971,19,21,N,0,N,25,517,3994,19,22,N,0,N,25,703,3992,19,21,N,0,N,26,619,3987,19,21,N,0,N,26,513,3997,19,22,N,0,N,26,126,4003,19,21,N,0,N,26,1058,4018,19,21,N,0,N,26,1590,4020,19,22,N,0,N,26,1303,4014,19,22,N,0,N,26,1398,4022,18,21,N,0,N,26,1637
2021-10-09 12:51:16,3998,19,21,N,0,N,25,131,3990,19,21,N,0,N,25,74,3995,19,21,N,0,N,25,382,4015,19,21,N,0,N,25,222,3973,19,21,N,0,N,25,517,3996,19,22,N,0,N,25,703,3995,19,21,N,0,N,26,619,3990,19,21,N,0,N,26,513,4000,19,22,N,0,N,26,126,4006,19,21,N,0,N,26,1058,4022,19,21,N,0,N,26,1590,4023,19,22,N,0,N,26,1303,4020,19,22,N,0,N,26,1398,4022,18,21,N,0,N,26,1637
2021-10-09 12:52:16,3982,19,21,N,0,N,25,131,3976,19,21,N,0,N,25,74,3985,19,21,N,0,N,25,382,3998,19,21,N,0,N,25,222,3956,19,21,N,0,N,25,517,3980,19,22,N,0,N,25,703,3974,19,21,N,0,N,26,619,3965,19,21,N,0,N,26,513,3974,19,22,N,0,N,26,126,3977,19,21,N,0,N,26,1058,3994,19,21,N,0,N,26,1590,4002,19,21,N,0,N,26,1303,3997,19,22,N,0,N,26,1398,3996,18,21,N,0,N,26,1637
2021-10-09 12:53:16,3991,19,21,N,0,N,25,131,3983,19,21,N,0,N,25,74,3992,19,21,N,0,N,25,382,4014,19,21,N,0,N,25,222,3969,19,21,N,0,N,25,517,3992,19,22,N,0,N,25,703,3995,19,21,N,0,N,26,619,3986,19,21,N,0,N,26,513,3991,19,22,N,0,N,26,126,4003,19,21,N,0,N,26,1058,4021,19,21,N,0,N,26,1590,4018,19,21,N,0,N,26,1303,4014,19,22,N,0,N,26,1398,4021,18,21,N,0,N,26,1637
2021-10-09 12:54:16,3994,19,21,N,0,N,25,131,3988,19,21,N,0,N,25,74,3997,19,21,N,0,N,25,382,4015,19,21,N,0,N,25,222,3972,19,21,N,0,N,25,517,3997,19,22,N,0,N,25,703,3999,19,21,N,0,N,26,619,3990,19,21,N,0,N,26,513,3999,19,22,N,0,N,26,126,4007,19,21,N,0,N,26,1058,4020,19,21,N,0,N,26,1590,4022,19,22,N,0,N,26,1303,4021,19,22,N,0,N,26,1398,4025,18,21,N,0,N,26,1637
2021-10-09 12:55:16,4007,19,21,N,0,N,25,131,3996,19,21,N,0,N,25,74,4003,19,21,N,0,N,25,382,4007,19,21,N,0,N,25,222,3971,19,21,N,0,N,25,517,4003,19,22,N,0,N,25,703,4003,19,21,N,0,N,26,619,3999,19,21,N,0,N,26,513,3992,19,22,N,0,N,26,126,4010,19,21,N,0,N,26,1058,4026,19,21,N,0,N,26,1590,4032,19,21,N,0,N,26,1303,4019,19,22,N,0,N,26,1398,4019,18,21,N,0,N,26,1637
2021-10-09 12:56:16,3998,19,21,N,0,N,25,131,3992,19,21,N,0,N,25,74,3996,19,21,N,0,N,25,382,4016,19,21,N,0,N,25,222,3974,19,21,N,0,N,25,517,4000,19,22,N,0,N,25,703,3999,19,21,N,0,N,26,619,3991,19,21,N,0,N,26,513,4002,19,22,N,0,N,26,126,4009,19,21,N,0,N,26,1058,4025,19,21,N,0,N,26,1590,4024,19,22,N,0,N,26,1303,4020,19,22,N,0,N,26,1398,4026,18,21,N,0,N,26,1637
2021-10-09 12:57:16,4004,19,21,N,0,N,25,131,3994,19,21,N,0,N,25,74,4000,19,21,N,0,N,25,382,4022,19,21,N,0,N,25,222,3980,19,21,N,0,N,25,517,4003,19,22,N,0,N,25,703,4001,19,21,N,0,N,26,619,3996,19,21,N,0,N,26,513,4004,19,22,N,0,N,26,126,4009,19,21,N,0,N,26,1058,4030,19,21,N,0,N,26,1590,4030,19,21,N,0,N,26,1303,4023,19,22,N,0,N,26,1398,4027,18,21,N,0,N,26,1637
2021-10-09 12:58:16,4005,19,21,N,0,N,25,131,3995,19,21,N,0,N,25,74,4002,19,21,N,0,N,25,382,4022,19,21,N,0,N,25,222,3980,19,21,N,0,N,25,517,4001,19,22,N,0,N,25,703,4001,19,21,N,0,N,26,619,4000,19,21,N,0,N,26,513,4006,19,22,N,0,N,26,126,4012,19,21,N,0,N,26,1058,4030,19,21,N,0,N,26,1590,4030,19,22,N,0,N,26,1303,4022,19,22,N,0,N,26,1398,4031,18,21,N,0,N,26,1637
2021-10-09 12:59:16,4004,19,21,N,0,N,25,131,3997,19,21,N,0,N,25,74,4005,19,21,N,0,N,25,382,4023,19,21,N,0,N,25,222,3981,19,21,N,0,N,25,517,4005,19,22,N,0,N,25,703,4003,19,21,N,0,N,26,619,3997,19,21,N,0,N,26,513,4007,19,22,N,0,N,26,126,4015,19,21,N,0,N,26,1058,4030,19,21,N,0,N,26,1590,4030,19,22,N,0,N,26,1303,4026,19,22,N,0,N,26,1398,4031,18,21,N,0,N,26,1637
2021-10-09 13:00:16,4007,19,21,N,0,N,25,131,3998,19,21,N,0,N,25,74,4003,19,21,N,0,N,25,382,4023,19,21,N,0,N,25,222,3981,19,21,N,0,N,25,517,4005,19,22,N,0,N,25,703,4002,19,21,N,0,N,26,619,3999,19,21,N,0,N,26,513,4007,19,22,N,0,N,26,126,4014,19,21,N,0,N,26,1058,4031,19,21,N,0,N,26,1590,4032,19,22,N,0,N,26,1303,4025,19,22,N,0,N,26,1398,4030,18,21,N,0,N,26,1637
2021-10-09 13:01:16,4006,19,21,N,0,N,25,131,3998,19,21,N,0,N,25,74,4003,19,21,N,0,N,25,382,4024,19,21,N,0,N,25,222,3986,19,21,N,0,N,25,517,4008,19,22,N,0,N,25,703,4006,19,21,N,0,N,26,619,4001,19,21,N,0,N,26,513,4009,19,22,N,0,N,26,126,4015,19,21,N,0,N,26,1058,4032,19,21,N,0,N,26,1590,4032,19,22,N,0,N,26,1303,4027,19,22,N,0,N,26,1398,4033,18,21,N,0,N,26,1637
2021-10-09 13:02:16,4009,19,21,N,0,N,25,131,4001,19,21,N,0,N,25,74,4007,19,21,N,0,N,25,382,4026,19,21,N,0,N,25,222,3985,19,21,N,0,N,25,517,4008,19,22,N,0,N,25,703,4007,19,21,N,0,N,26,619,4002,19,21,N,0,N,26,513,4011,19,22,N,0,N,26,126,4018,19,21,N,0,N,26,1058,4033,19,21,N,0,N,26,1590,4034,19,21,N,0,N,26,1303,4027,19,22,N,0,N,26,1398,4031,18,21,N,0,N,26,1637
2021-10-09 13:03:16,4009,19,21,N,0,N,25,131,4000,19,21,N,0,N,25,74,4007,19,21,N,0,N,25,382,4026,19,21,N,0,N,25,222,3985,19,21,N,0,N,25,517,4010,19,22,N,0,N,25,703,4007,19,21,N,0,N,26,619,4002,19,21,N,0,N,26,513,4009,19,22,N,0,N,26,126,4016,19,21,N,0,N,26,1058,4031,19,21,N,0,N,26,1590,4030,19,22,N,0,N,26,1303,4016,19,22,N,0,N,26,1398,4028,18,21,N,0,N,26,1637
2021-10-09 13:04:16,3994,19,21,N,0,N,25,131,3984,19,21,N,0,N,25,74,3989,19,21,N,0,N,25,382,4006,19,21,N,0,N,25,222,3967,19,21,N,0,N,25,517,3987,19,22,N,0,N,25,703,3988,19,21,N,0,N,26,619,3983,19,21,N,0,N,26,513,3990,19,22,N,0,N,26,126,3996,19,21,N,0,N,26,1058,4011,19,21,N,0,N,26,1590,4012,19,21,N,0,N,26,1303,4007,19,22,N,0,N,26,1398,4010,18,21,N,0,N,26,1637
2021-10-09 13:05:16,4011,19,21,N,0,N,25,131,4003,19,21,N,0,N,25,74,4008,19,21,N,0,N,25,382,4028,19,21,N,0,N,25,222,3989,19,21,N,0,N,25,517,4012,19,22,N,0,N,25,703,4010,19,21,N,0,N,26,619,4005,19,21,N,0,N,26,513,4014,19,22,N,0,N,26,126,4020,19,21,N,0,N,26,1058,4035,19,21,N,0,N,26,1590,4036,19,21,N,0,N,26,1303,4031,19,22,N,0,N,26,1398,4035,18,21,N,0,N,26,1637
2021-10-09 13:06:17,4011,19,21,N,0,N,25,131,4005,19,21,N,0,N,25,74,4008,19,21,N,0,N,25,382,4027,19,21,N,0,N,25,222,3989,19,21,N,0,N,25,517,4012,19,22,N,0,N,25,703,4009,19,21,N,0,N,26,619,4005,19,21,N,0,N,26,513,4014,19,22,N,0,N,26,126,4021,19,21,N,0,N,26,1058,4035,19,21,N,0,N,26,1590,4037,19,22,N,0,N,26,1303,4030,19,22,N,0,N,26,1398,4034,18,21,N,0,N,26,1637
2021-10-09 13:07:17,4012,19,21,N,0,N,25,131,4004,19,21,N,0,N,25,74,4010,19,21,N,0,N,25,382,4030,19,21,N,0,N,25,222,3991,19,21,N,0,N,25,517,4013,19,22,N,0,N,25,703,4011,19,21,N,0,N,26,619,4007,19,21,N,0,N,26,513,4015,19,22,N,0,N,26,126,4021,19,21,N,0,N,26,1058,4038,19,21,N,0,N,26,1590,4038,19,27,N,0,N,26,1303,4031,19,22,N,0,N,26,1398,4036,18,21,N,0,N,26,1637
2021-10-09 13:08:17,4012,19,21,N,0,N,25,131,4005,19,21,N,0,N,25,74,4012,19,21,N,0,N,25,382,4032,19,21,N,0,N,25,222,3991,19,21,N,0,N,25,517,4014,19,22,N,0,N,25,703,4012,19,21,N,0,N,26,619,4009,19,21,N,0,N,26,513,4015,19,22,N,0,N,26,126,4023,19,21,N,0,N,26,1058,4039,19,21,N,0,N,26,1590,4041,19,21,N,0,N,26,1303,4032,19,22,N,0,N,26,1398,4039,18,21,N,0,N,26,1637
2021-10-09 13:09:17,4015,19,21,N,0,N,25,131,4005,19,21,N,0,N,25,74,4012,19,21,N,0,N,25,382,4032,19,21,N,0,N,25,222,3993,19,21,N,0,N,25,517,4015,19,22,N,0,N,25,703,4014,19,21,N,0,N,26,619,4009,19,21,N,0,N,26,513,4016,19,22,N,0,N,26,126,4025,19,21,N,0,N,26,1058,4039,19,21,N,0,N,26,1590,4041,19,21,N,0,N,26,1303,4033,19,22,N,0,N,26,1398,4038,18,21,N,0,N,26,1637
2021-10-09 13:10:17,4014,19,21,N,0,N,25,131,4007,19,21,N,0,N,25,74,4012,19,21,N,0,N,25,382,4032,19,21,N,0,N,25,222,3993,19,21,N,0,N,25,517,4015,19,22,N,0,N,25,703,4015,19,21,N,0,N,26,619,4010,19,21,N,0,N,26,513,4020,19,22,N,0,N,26,126,4025,19,21,N,0,N,26,1058,4039,19,21,N,0,N,26,1590,4042,19,21,N,0,N,26,1303,4034,19,22,N,0,N,26,1398,4039,18,21,N,0,N,26,1637
2021-10-09 13:11:17,4013,19,21,N,0,N,25,131,4003,19,21,N,0,N,25,74,4008,19,21,N,0,N,25,382,4030,19,21,N,0,N,25,222,3993,19,21,N,0,N,25,517,4013,19,22,N,0,N,25,703,4010,19,21,N,0,N,26,619,4009,19,21,N,0,N,26,513,4014,19,22,N,0,N,26,126,4022,19,21,N,0,N,26,1058,4038,19,21,N,0,N,26,1590,4036,19,21,N,0,N,26,1303,4030,19,21,N,0,N,26,1398,4038,18,21,N,0,N,26,1637
2021-10-09 13:12:17,4014,19,21,N,0,N,25,131,4006,19,21,N,0,N,25,74,4013,19,21,N,0,N,25,382,4032,19,21,N,0,N,25,222,3993,19,21,N,0,N,25,517,4015,19,22,N,0,N,25,703,4013,19,21,N,0,N,26,619,4010,19,21,N,0,N,26,513,4016,19,22,N,0,N,26,126,4024,19,21,N,0,N,26,1058,4037,19,21,N,0,N,26,1590,4040,19,21,N,0,N,26,1303,4034,19,22,N,0,N,26,1398,4037,18,21,N,0,N,26,1637
2021-10-09 13:13:17,4014,19,21,N,0,N,25,131,4009,19,21,N,0,N,25,74,4013,19,21,N,0,N,25,382,4032,19,21,N,0,N,25,222,3994,19,21,N,0,N,25,517,4018,19,22,N,0,N,25,703,4014,19,21,N,0,N,26,619,4011,19,21,N,0,N,26,513,4018,19,22,N,0,N,26,126,4026,19,21,N,0,N,26,1058,4039,19,21,N,0,N,26,1590,4040,19,21,N,0,N,26,1303,4034,19,22,N,0,N,26,1398,4038,18,21,N,0,N,26,1637
