DateTime,VoltagemV_0,InternalTemp_0,ExternalTemp_0,Bypass_0,PWM_0,BypassOverTemp_0,BadPackets_0,BalancemAh_0,VoltagemV_1,InternalTemp_1,ExternalTemp_1,Bypass_1,PWM_1,BypassOverTemp_1,BadPackets_1,BalancemAh_1,VoltagemV_2,InternalTemp_2,ExternalTemp_2,Bypass_2,PWM_2,BypassOverTemp_2,BadPackets_2,BalancemAh_2,VoltagemV_3,InternalTemp_3,ExternalTemp_3,Bypass_3,PWM_3,BypassOverTemp_3,BadPackets_3,BalancemAh_3,VoltagemV_4,InternalTemp_4,ExternalTemp_4,Bypass_4,PWM_4,BypassOverTemp_4,BadPackets_4,BalancemAh_4,VoltagemV_5,InternalTemp_5,ExternalTemp_5,Bypass_5,PWM_5,BypassOverTemp_5,BadPackets_5,BalancemAh_5,VoltagemV_6,InternalTemp_6,ExternalTemp_6,Bypass_6,PWM_6,BypassOverTemp_6,BadPackets_6,BalancemAh_6,VoltagemV_7,InternalTemp_7,ExternalTemp_7,Bypass_7,PWM_7,BypassOverTemp_7,BadPackets_7,BalancemAh_7,VoltagemV_8,InternalTemp_8,ExternalTemp_8,Bypass_8,PWM_8,BypassOverTemp_8,BadPackets_8,BalancemAh_8,VoltagemV_9,InternalTemp_9,ExternalTemp_9,Bypass_9,PWM_9,BypassOverTemp_9,BadPackets_9,BalancemAh_9,VoltagemV_10,InternalTemp_10,ExternalTemp_10,Bypass_10,PWM_10,BypassOverTemp_10,BadPackets_10,BalancemAh_10,VoltagemV_11,InternalTemp_11,ExternalTemp_11,Bypass_11,PWM_11,BypassOverTemp_11,BadPackets_11,BalancemAh_11,VoltagemV_12,InternalTemp_12,ExternalTemp_12,Bypass_12,PWM_12,BypassOverTemp_12,BadPackets_12,BalancemAh_12,VoltagemV_13,InternalTemp_13,ExternalTemp_13,Bypass_13,PWM_13,BypassOverTemp_13,BadPackets_13,BalancemAh_13
2021-10-09 13:14:17,4017,18,21,N,0,N,25,131,4010,19,21,N,0,N,25,74,4016,19,21,N,0,N,25,382,4036,19,21,N,0,N,25,222,3999,19,21,N,0,N,25,517,4019,19,22,N,0,N,25,703,4017,19,21,N,0,N,26,619,4014,19,21,N,0,N,26,513,4021,19,22,N,0,N,26,126,4027,19,21,N,0,N,26,1058,4044,19,21,N,0,N,26,1590,4044,19,21,N,0,N,26,1303,4037,19,22,N,0,N,26,1398,4042,18,21,N,0,N,26,1637
2021-10-09 13:15:17,4020,19,21,N,0,N,25,131,4010,19,21,N,0,N,25,74,4016,19,21,N,0,N,25,382,4037,19,21,N,0,N,25,222,3999,19,21,N,0,N,25,517,4020,19,22,N,0,N,25,703,4018,19,21,N,0,N,26,619,4015,19,21,N,0,N,26,513,4022,19,22,N,0,N,26,126,4030,19,21,N,0,N,26,1058,4043,19,21,N,0,N,26,1590,4045,19,21,N,0,N,26,1303,4038,19,21,N,0,N,26,1398,4043,18,21,N,0,N,26,1637
2021-10-09 13:16:17,4018,19,21,N,0,N,25,131,4012,19,21,N,0,N,25,74,4016,19,21,N,0,N,25,382,4036,19,21,N,0,N,25,222,3998,19,21,N,0,N,25,517,4019,19,22,N,0,N,25,703,4018,19,21,N,0,N,26,619,4016,19,21,N,0,N,26,513,4022,19,22,N,0,N,26,126,4029,19,21,N,0,N,26,1058,4042,19,21,N,0,N,26,1590,4045,19,21,N,0,N,26,1303,4038,19,21,N,0,N,26,1398,4043,18,21,N,0,N,26,1637
2021-10-09 13:17:17,4017,18,21,N,0,N,25,131,4012,19,21,N,0,N,25,74,4019,19,21,N,0,N,25,382,4038,19,21,N,0,N,25,222,3999,19,21,N,0,N,25,517,4020,19,22,N,0,N,25,703,4017,19,21,N,0,N,26,619,4014,19,21,N,0,N,26,513,4022,19,22,N,0,N,26,126,4030,19,21,N,0,N,26,1058,4045,19,21,N,0,N,26,1590,4045,19,21,N,0,N,26,1303,4038,19,21,N,0,N,26,1398,4043,18,21,N,0,N,26,1637
2021-10-09 13:18:17,4017,18,21,N,0,N,25,131,4009,19,21,N,0,N,25,74,4016,19,21,N,0,N,25,382,4033,19,21,N,0,N,25,222,3999,19,21,N,0,N,25,517,4019,19,22,N,0,N,25,703,4015,19,21,N,0,N,26,619,4012,19,21,N,0,N,26,513,4022,19,22,N,0,N,26,126,4027,19,21,N,0,N,26,1058,4040,19,21,N,0,N,26,1590,4045,19,21,N,0,N,26,1303,4035,19,21,N,0,N,26,1398,4040,18,21,N,0,N,26,1637
2021-10-09 13:19:17,4021,18,21,N,0,N,25,131,4013,19,21,N,0,N,25,74,4020,19,21,N,0,N,25,382,4037,19,21,N,0,N,25,222,4002,19,21,N,0,N,25,517,4023,19,22,N,0,N,25,703,4020,19,21,N,0,N,26,619,4017,19,21,N,0,N,26,513,4025,19,22,N,0,N,26,126,4030,19,21,N,0,N,26,1058,4045,19,21,N,0,N,26,1590,4048,19,21,N,0,N,26,1303,4038,18,21,N,0,N,26,1398,4045,18,21,N,0,N,26,1637
2021-10-09 13:20:17,4023,18,21,N,0,N,25,131,4014,19,21,N,0,N,25,74,4020,19,21,N,0,N,25,382,4039,19,21,N,0,N,25,222,3999,19,21,N,0,N,25,517,4023,19,22,N,0,N,25,703,4022,19,21,N,0,N,26,619,4019,19,21,N,0,N,26,513,4025,19,22,N,0,N,26,126,4031,19,21,N,0,N,26,1058,4046,19,21,N,0,N,26,1590,4048,19,21,N,0,N,26,1303,4041,18,22,N,0,N,26,1398,4046,18,21,N,0,N,26,1637
2021-10-09 13:21:18,4024,18,21,N,0,N,25,131,4014,19,21,N,0,N,25,74,4022,19,21,N,0,N,25,382,4039,19,21,N,0,N,25,222,4002,19,21,N,0,N,25,517,4024,19,22,N,0,N,25,703,4020,19,21,N,0,N,26,619,4018,19,21,N,0,N,26,513,4027,19,21,N,0,N,26,126,4032,19,21,N,0,N,26,1058,4043,19,21,N,0,N,26,1590,4048,19,21,N,0,N,26,1303,4041,18,21,N,0,N,26,1398,4045,18,21,N,0,N,26,1637
2021-10-09 13:22:18,4023,18,21,N,0,N,25,131,4016,19,21,N,0,N,25,74,4021,19,21,N,0,N,25,382,4039,19,21,N,0,N,25,222,4005,19,21,N,0,N,25,517,4026,19,22,N,0,N,25,703,4022,19,21,N,0,N,26,619,4018,19,21,N,0,N,26,513,4027,19,22,N,0,N,26,126,4032,19,21,N,0,N,26,1058,4045,19,21,N,0,N,26,1590,4049,19,21,N,0,N,26,1303,4042,18,21,N,0,N,26,1398,4044,18,21,N,0,N,26,1637
2021-10-09 13:23:18,4025,18,21,N,0,N,25,131,4018,19,21,N,0,N,25,74,4024,19,21,N,0,N,25,382,4042,19,21,N,0,N,25,222,4006,19,21,N,0,N,25,517,4026,19,22,N,0,N,25,703,4024,19,21,N,0,N,26,619,4023,19,21,N,0,N,26,513,4028,19,22,N,0,N,26,126,4034,19,21,N,0,N,26,1058,4047,19,21,N,0,N,26,1590,4049,19,21,N,0,N,26,1303,4043,18,21,N,0,N,26,1398,4047,18,21,N,0,N,26,1637
2021-10-09 13:24:18,4025,18,21,N,0,N,25,131,4018,19,21,N,0,N,25,74,4024,19,21,N,0,N,25,382,4042,19,21,N,0,N,25,222,4006,19,21,N,0,N,25,517,4027,19,22,N,0,N,25,703,4024,19,21,N,0,N,26,619,4023,19,21,N,0,N,26,513,4029,19,22,N,0,N,26,126,4037,19,21,N,0,N,26,1058,4048,19,21,N,0,N,26,1590,4052,19,21,N,0,N,26,1303,4043,18,21,N,0,N,26,1398,4047,18,21,N,0,N,26,1637
2021-10-09 13:25:18,4026,18,21,N,0,N,25,131,4018,19,21,N,0,N,25,74,4024,19,21,N,0,N,25,382,4043,19,21,N,0,N,25,222,4009,19,21,N,0,N,25,517,4030,19,22,N,0,N,25,703,4025,19,21,N,0,N,26,619,4023,19,21,N,0,N,26,513,4029,19,21,N,0,N,26,126,4035,19,21,N,0,N,26,1058,4050,19,21,N,0,N,26,1590,4052,19,21,N,0,N,26,1303,4043,18,21,N,0,N,26,1398,4048,18,21,N,0,N,26,1637
2021-10-09 13:26:18,4028,18,21,N,0,N,25,131,4020,19,21,N,0,N,25,74,4024,19,21,N,0,N,25,382,4043,19,21,N,0,N,25,222,4009,19,21,N,0,N,25,517,4032,19,22,N,0,N,25,703,4027,19,21,N,0,N,26,619,4023,19,21,N,0,N,26,513,4030,19,21,N,0,N,26,126,4037,19,21,N,0,N,26,1058,4050,19,21,N,0,N,26,1590,4052,19,21,N,0,N,26,1303,4045,18,21,N,0,N,26,1398,4048,18,21,N,0,N,26,1637
2021-10-09 13:27:18,4029,18,21,N,0,N,25,131,4021,19,21,N,0,N,25,74,4026,19,21,N,0,N,25,382,4044,19,21,N,0,N,25,222,4011,19,21,N,0,N,25,517,4032,19,22,N,0,N,25,703,4028,19,21,N,0,N,26,619,4024,19,21,N,0,N,26,513,4032,19,21,N,0,N,26,126,4037,19,21,N,0,N,26,1058,4051,19,21,N,0,N,26,1590,4054,19,21,N,0,N,26,1303,4046,18,18,N,0,N,26,1398,4050,18,21,N,0,N,26,1637
2021-10-09 13:28:18,4014,18,21,N,0,N,25,131,4007,19,21,N,0,N,25,74,4022,19,21,N,0,N,25,382,4039,19,21,N,0,N,25,222,4004,19,21,N,0,N,25,517,4024,19,22,N,0,N,25,703,4019,19,21,N,0,N,26,619,4015,19,21,N,0,N,26,513,4023,19,21,N,0,N,26,126,4028,19,21,N,0,N,26,1058,4037,19,21,N,0,N,26,1590,4041,19,21,N,0,N,26,1303,4033,18,21,N,0,N,26,1398,4034,18,21,N,0,N,26,1637
2021-10-09 13:29:18,4026,18,21,N,0,N,25,131,4021,19,21,N,0,N,25,74,4026,19,21,N,0,N,25,382,4042,19,21,N,0,N,25,222,4009,19,21,N,0,N,25,517,4032,19,22,N,0,N,25,703,4024,19,21,N,0,N,26,619,4023,19,21,N,0,N,26,513,4029,19,21,N,0,N,26,126,4037,19,21,N,0,N,26,1058,4049,19,21,N,0,N,26,1590,4052,19,21,N,0,N,26,1303,4043,18,21,N,0,N,26,1398,4047,18,21,N,0,N,26,1637
2021-10-09 13:30:18,4027,18,21,N,0,N,25,131,4019,19,21,N,0,N,25,74,4025,19,21,N,0,N,25,382,4042,19,21,N,0,N,25,222,4009,19,21,N,0,N,25,517,4032,19,21,N,0,N,25,703,4027,19,21,N,0,N,26,619,4023,19,21,N,0,N,26,513,4031,19,21,N,0,N,26,126,4035,19,21,N,0,N,26,1058,4047,19,21,N,0,N,26,1590,4052,19,21,N,0,N,26,1303,4044,18,21,N,0,N,26,1398,4049,18,21,N,0,N,26,1637
2021-10-09 13:31:18,4027,18,21,N,0,N,25,131,4021,19,21,N,0,N,25,74,4027,19,21,N,0,N,25,382,4045,19,21,N,0,N,25,222,4010,19,21,N,0,N,25,517,4031,19,22,N,0,N,25,703,4026,19,21,N,0,N,26,619,4026,19,21,N,0,N,26,513,4031,19,21,N,0,N,26,126,4037,19,21,N,0,N,26,1058,4051,19,21,N,0,N,26,1590,4052,19,21,N,0,N,26,1303,4044,18,21,N,0,N,26,1398,4049,18,21,N,0,N,26,1637
2021-10-09 13:32:18,4019,18,21,N,0,N,25,131,4013,19,21,N,0,N,25,74,4021,19,21,N,0,N,25,382,4037,19,21,N,0,N,25,222,4003,19,21,N,0,N,25,517,4023,19,22,N,0,N,25,703,4021,19,21,N,0,N,26,619,4019,19,21,N,0,N,26,513,4023,19,21,N,0,N,26,126,4031,19,21,N,0,N,26,1058,4042,19,21,N,0,N,26,1590,4045,19,21,N,0,N,26,1303,4036,18,21,N,0,N,26,1398,4040,18,21,N,0,N,26,1637
2021-10-09 13:33:18,4030,18,21,N,0,N,25,131,4024,19,21,N,0,N,25,74,4028,19,21,N,0,N,25,382,4043,19,21,N,0,N,25,222,4013,19,21,N,0,N,25,517,4034,19,21,N,0,N,25,703,4028,19,21,N,0,N,26,619,4025,19,21,N,0,N,26,513,4035,19,21,N,0,N,26,126,4038,19,21,N,0,N,26,1058,4050,19,21,N,0,N,26,1590,4055,19,21,N,0,N,26,1303,4046,18,21,N,0,N,26,1398,4047,18,21,N,0,N,26,1637
2021-10-09 13:34:18,4031,18,20,N,0,N,25,131,4025,19,21,N,0,N,25,74,4030,19,21,N,0,N,25,382,4046,19,21,N,0,N,25,222,4015,19,21,N,0,N,25,517,4037,19,21,N,0,N,25,703,4033,19,21,N,0,N,26,619,4028,19,21,N,0,N,26,513,4036,19,21,N,0,N,26,126,4043,19,21,N,0,N,26,1058,4052,19,21,N,0,N,26,1590,4056,19,21,N,0,N,26,1303,4050,18,21,N,0,N,26,1398,4052,18,21,N,0,N,26,1637
2021-10-09 13:35:19,4034,18,21,N,0,N,25,131,4025,19,21,N,0,N,25,74,4033,19,21,N,0,N,25,382,4051,19,21,N,0,N,25,222,4017,19,21,N,0,N,25,517,4035,19,21,N,0,N,25,703,4031,19,21,N,0,N,26,619,4032,19,21,N,0,N,26,513,4037,19,21,N,0,N,26,126,4042,19,21,N,0,N,26,1058,4057,19,21,N,0,N,26,1590,4059,19,21,N,0,N,26,1303,4048,18,21,N,0,N,26,1398,4055,18,21,N,0,N,26,1637
2021-10-09 13:36:19,4028,18,20,N,0,N,25,131,4025,19,21,N,0,N,25,74,4029,19,21,N,0,N,25,382,4044,19,21,N,0,N,25,222,4010,19,21,N,0,N,25,517,4032,19,22,N,0,N,25,703,4027,19,21,N,0,N,26,619,4028,19,21,N,0,N,26,513,4034,19,21,N,0,N,26,126,4037,19,21,N,0,N,26,1058,4049,19,21,N,0,N,26,1590,4054,19,21,N,0,N,26,1303,4047,18,21,N,0,N,26,1398,4047,18,21,N,0,N,26,1637
2021-10-09 13:37:19,4025,18,20,N,0,N,25,131,4017,19,21,N,0,N,25,74,4019,19,21,N,0,N,25,382,4039,19,21,N,0,N,25,222,4009,19,21,N,0,N,25,517,4026,19,21,N,0,N,25,703,4020,19,21,N,0,N,26,619,4022,19,21,N,0,N,26,513,4029,19,21,N,0,N,26,126,4030,19,21,N,0,N,26,1058,4043,19,21,N,0,N,26,1590,4048,19,21,N,0,N,26,1303,4035,18,21,N,0,N,26,1398,4041,18,21,N,0,N,26,1637
2021-10-09 13:38:19,4024,18,20,N,0,N,25,131,4017,19,21,N,0,N,25,74,4019,18,21,N,0,N,25,382,4036,19,21,N,0,N,25,222,4009,19,21,N,0,N,25,517,4028,19,21,N,0,N,25,703,4021,19,21,N,0,N,26,619,4020,19,21,N,0,N,26,513,4030,19,21,N,0,N,26,126,4032,19,21,N,0,N,26,1058,4042,19,21,N,0,N,26,1590,4047,19,21,N,0,N,26,1303,4040,18,21,N,0,N,26,1398,4040,18,21,N,0,N,26,1637
2021-10-09 13:39:19,4020,18,20,N,0,N,25,131,4018,19,21,N,0,N,25,74,4022,18,21,N,0,N,25,382,4037,19,21,N,0,N,25,222,4006,19,21,N,0,N,25,517,4026,19,21,N,0,N,25,703,4023,19,21,N,0,N,26,619,4020,19,21,N,0,N,26,513,4027,19,21,N,0,N,26,126,4035,19,21,N,0,N,26,1058,4042,19,21,N,0,N,26,1590,4044,19,21,N,0,N,26,1303,4038,18,21,N,0,N,26,1398,4043,18,21,N,0,N,26,1637
2021-10-09 13:40:19,4031,18,20,N,0,N,25,131,4020,19,21,N,0,N,25,74,4022,18,20,N,0,N,25,382,4042,19,21,N,0,N,25,222,4012,19,21,N,0,N,25,517,4028,19,21,N,0,N,25,703,4023,19,21,N,0,N,26,619,4026,19,21,N,0,N,26,513,4032,19,21,N,0,N,26,126,4034,19,21,N,0,N,26,1058,4046,19,21,N,0,N,26,1590,4053,19,21,N,0,N,26,1303,4041,18,21,N,0,N,26,1398,4047,18,21,N,0,N,26,1637
2021-10-09 13:41:19,4027,18,20,N,0,N,25,131,4021,19,21,N,0,N,25,74,4020,18,21,N,0,N,25,382,4037,19,21,N,0,N,25,222,4010,19,21,N,0,N,25,517,4029,19,21,N,0,N,25,703,4023,19,21,N,0,N,26,619,4019,19,21,N,0,N,26,513,4028,19,21,N,0,N,26,126,4033,19,21,N,0,N,26,1058,4039,19,21,N,0,N,26,1590,4048,19,21,N,0,N,26,1303,4039,18,21,N,0,N,26,1398,4039,18,21,N,0,N,26,1637
2021-10-09 13:42:19,4020,18,20,N,0,N,25,131,4018,19,21,N,0,N,25,74,4023,18,21,N,0,N,25,382,4036,18,21,N,0,N,25,222,4007,19,21,N,0,N,25,517,4028,19,21,N,0,N,25,703,4025,19,21,N,0,N,26,619,4022,19,21,N,0,N,26,513,4027,19,21,N,0,N,26,126,4035,19,21,N,0,N,26,1058,4038,19,21,N,0,N,26,1590,4050,19,21,N,0,N,26,1303,4039,18,21,N,0,N,26,1398,4039,18,21,N,0,N,26,1637
2021-10-09 13:43:19,4024,18,20,N,0,N,25,131,4019,19,21,N,0,N,25,74,4021,18,20,N,0,N,25,382,4032,18,21,N,0,N,25,222,4008,19,21,N,0,N,25,517,4027,19,21,N,0,N,25,703,4021,19,21,N,0,N,26,619,4023,19,21,N,0,N,26,513,4026,19,21,N,0,N,26,126,4029,19,21,N,0,N,26,1058,4043,19,21,N,0,N,26,1590,4047,19,21,N,0,N,26,1303,4034,18,21,N,0,N,26,1398,4041,18,21,N,0,N,26,1637
2021-10-09 13:44:19,4018,18,20,N,0,N,25,131,4018,19,21,N,0,N,25,74,4021,18,20,N,0,N,25,382,4035,18,21,N,0,N,25,222,4002,19,21,N,0,N,25,517,4023,19,21,N,0,N,25,703,4022,19,21,N,0,N,26,619,4018,19,21,N,0,N,26,513,4025,19,21,N,0,N,26,126,4033,19,21,N,0,N,26,1058,4039,19,21,N,0,N,26,1590,4041,19,21,N,0,N,26,1303,4034,18,21,N,0,N,26,1398,4038,18,21,N,0,N,26,1637
2021-10-09 13:45:19,4021,18,20,N,0,N,25,131,4014,19,21,N,0,N,25,74,4016,18,20,N,0,N,25,382,4032,18,21,N,0,N,25,222,4006,18,21,N,0,N,25,517,4024,19,21,N,0,N,25,703,4016,19,21,N,0,N,26,619,4021,19,21,N,0,N,26,513,4026,19,21,N,0,N,26,126,4025,18,21,N,0,N,26,1058,4036,19,21,N,0,N,26,1590,4046,19,21,N,0,N,26,1303,4032,18,21,N,0,N,26,1398,4037,18,21,N,0,N,26,1637
2021-10-09 13:46:20,4016,18,20,N,0,N,25,131,4012,19,21,N,0,N,25,74,4022,18,20,N,0,N,25,382,4034,18,21,N,0,N,25,222,4002,18,21,N,0,N,25,517,4020,19,21,N,0,N,25,703,4020,19,21,N,0,N,26,619,4018,19,21,N,0,N,26,513,4022,19,21,N,0,N,26,126,4030,18,20,N,0,N,26,1058,4041,19,21,N,0,N,26,1590,4039,19,21,N,0,N,26,1303,4032,18,21,N,0,N,26,1398,4039,18,21,N,0,N,26,1637
2021-10-09 13:47:20,4032,18,23,N,0,N,25,131,4022,19,21,N,0,N,25,74,4025,18,20,N,0,N,25,382,4044,18,21,N,0,N,25,222,4013,18,21,N,0,N,25,517,4032,19,21,N,0,N,25,703,4026,19,21,N,0,N,26,619,4030,19,21,N,0,N,26,513,4035,19,21,N,0,N,26,126,4036,18,21,N,0,N,26,1058,4050,19,21,N,0,N,26,1590,4054,19,21,N,0,N,26,1303,4041,18,21,N,0,N,26,1398,4049,18,21,N,0,N,26,1637
2021-10-09 13:48:20,4034,18,20,N,0,N,25,131,4024,19,21,N,0,N,25,74,4028,18,20,N,0,N,25,382,4046,18,21,N,0,N,25,222,4019,18,21,N,0,N,25,517,4034,19,21,N,0,N,25,703,4028,19,21,N,0,N,26,619,4030,19,21,N,0,N,26,513,4035,19,21,N,0,N,26,126,4038,18,20,N,0,N,26,1058,4052,19,21,N,0,N,26,1590,4059,19,21,N,0,N,26,1303,4043,18,21,N,0,N,26,1398,4048,18,20,N,0,N,26,1637
2021-10-09 13:49:20,4032,18,20,N,0,N,25,131,4024,19,21,N,0,N,25,74,4027,18,18,N,0,N,25,382,4046,18,21,N,0,N,25,222,4017,18,21,N,0,N,25,517,4035,19,21,N,0,N,25,703,4028,19,21,N,0,N,26,619,4030,19,21,N,0,N,26,513,4035,19,21,N,0,N,26,126,4037,18,20,N,0,N,26,1058,4051,19,21,N,0,N,26,1590,4057,18,21,N,0,N,26,1303,4042,18,21,N,0,N,26,1398,4046,18,20,N,0,N,26,1637
2021-10-09 13:50:20,4019,18,20,N,0,N,25,131,4014,19,21,N,0,N,25,74,4022,18,20,N,0,N,25,382,4037,18,21,N,0,N,25,222,4005,18,21,N,0,N,25,517,4021,19,21,N,0,N,25,703,4020,19,21,N,0,N,26,619,4022,19,21,N,0,N,26,513,4022,19,21,N,0,N,26,126,4030,18,20,N,0,N,26,1058,4040,19,21,N,0,N,26,1590,4043,18,21,N,0,N,26,1303,4032,18,21,N,0,N,26,1398,4038,18,21,N,0,N,26,1637
2021-10-09 13:51:20,4007,18,20,N,0,N,25,131,3995,19,21,N,0,N,25,74,3998,18,20,N,0,N,25,382,4018,18,21,N,0,N,25,222,3995,18,21,N,0,N,25,517,4005,19,21,N,0,N,25,703,3999,19,21,N,0,N,26,619,4008,19,21,N,0,N,26,513,4008,19,21,N,0,N,26,126,4007,18,20,N,0,N,26,1058,4024,19,21,N,0,N,26,1590,4032,18,21,N,0,N,26,1303,4015,18,21,N,0,N,26,1398,4023,18,20,N,0,N,26,1637
2021-10-09 13:52:20,4029,18,20,N,0,N,25,131,4021,19,21,N,0,N,25,74,4029,18,20,N,0,N,25,382,4043,18,21,N,0,N,25,222,4013,18,21,N,0,N,25,517,4031,19,21,N,0,N,25,703,4031,19,20,N,0,N,26,619,4024,19,21,N,0,N,26,513,4035,19,21,N,0,N,26,126,4037,18,20,N,0,N,26,1058,4045,19,20,N,0,N,26,1590,4052,18,21,N,0,N,26,1303,4043,18,21,N,0,N,26,1398,4043,18,20,N,0,N,26,1637
2021-10-09 13:53:20,4035,18,20,N,0,N,25,131,4024,19,20,N,0,N,25,74,4029,18,20,N,0,N,25,382,4049,18,21,N,0,N,25,222,4022,18,21,N,0,N,25,517,4036,19,21,N,0,N,25,703,4028,19,21,N,0,N,26,619,4030,19,21,N,0,N,26,513,4037,19,21,N,0,N,26,126,4038,18,20,N,0,N,26,1058,4052,19,21,N,0,N,26,1590,4059,18,21,N,0,N,26,1303,4044,18,21,N,0,N,26,1398,4051,18,20,N,0,N,26,1637
2021-10-09 13:54:20,4033,18,20,N,0,N,25,131,4029,19,21,N,0,N,25,74,4029,18,20,N,0,N,25,382,4047,18,21,N,0,N,25,222,4017,18,21,N,0,N,25,517,4033,19,21,N,0,N,25,703,4030,19,21,N,0,N,26,619,4033,19,21,N,0,N,26,513,4035,19,21,N,0,N,26,126,4038,18,20,N,0,N,26,1058,4052,19,20,N,0,N,26,1590,4054,18,21,N,0,N,26,1303,4043,18,21,N,0,N,26,1398,4052,18,20,N,0,N,26,1637
2021-10-09 13:55:20,4036,18,20,N,0,N,25,131,4030,19,20,N,0,N,25,74,4032,18,20,N,0,N,25,382,4046,18,21,N,0,N,25,222,4024,18,21,N,0,N,25,517,4035,19,21,N,0,N,25,703,4035,19,21,N,0,N,26,619,4035,19,21,N,0,N,26,513,4036,19,21,N,0,N,26,126,4045,18,20,N,0,N,26,1058,4058,19,21,N,0,N,26,1590,4057,18,21,N,0,N,26,1303,4048,18,21,N,0,N,26,1398,4055,18,20,N,0,N,26,1637
2021-10-09 13:56:20,4039,18,20,N,0,N,25,131,4030,19,20,N,0,N,25,74,4031,18,20,N,0,N,25,382,4048,18,20,N,0,N,25,222,4024,18,21,N,0,N,25,517,4040,19,21,N,0,N,25,703,4031,19,20,N,0,N,26,619,4037,19,21,N,0,N,26,513,4042,19,21,N,0,N,26,126,4043,18,20,N,0,N,26,1058,4056,19,20,N,0,N,26,1590,4062,18,21,N,0,N,26,1303,4048,18,21,N,0,N,26,1398,4056,18,20,N,0,N,26,1637
2021-10-09 13:57:20,4038,18,20,N,0,N,25,131,4032,19,20,N,0,N,25,74,4034,18,20,N,0,N,25,382,4049,18,20,N,0,N,25,222,4027,18,21,N,0,N,25,517,4044,19,21,N,0,N,25,703,4035,19,21,N,0,N,26,619,4033,19,21,N,0,N,26,513,4043,19,21,N,0,N,26,126,4043,18,20,N,0,N,26,1058,4055,19,20,N,0,N,26,1590,4063,18,21,N,0,N,26,1303,4050,18,21,N,0,N,26,1398,4052,18,20,N,0,N,26,1637
2021-10-09 13:58:20,4039,18,20,N,0,N,25,131,4030,19,20,N,0,N,25,74,4032,18,20,N,0,N,25,382,4050,18,20,N,0,N,25,222,4027,18,21,N,0,N,25,517,4040,19,21,N,0,N,25,703,4034,19,20,N,0,N,26,619,4035,19,21,N,0,N,26,513,4042,19,21,N,0,N,26,126,4043,18,20,N,0,N,26,1058,4058,19,20,N,0,N,26,1590,4064,18,21,N,0,N,26,1303,4049,18,21,N,0,N,26,1398,4052,18,20,N,0,N,26,1637
2021-10-09 13:59:20,4041,18,20,N,0,N,25,131,4034,19,20,N,0,N,25,74,4036,18,20,N,0,N,25,382,4049,18,20,N,0,N,25,222,4027,18,21,N,0,N,25,517,4044,19,21,N,0,N,25,703,4036,19,20,N,0,N,26,619,4035,19,21,N,0,N,26,513,4046,19,21,N,0,N,26,126,4048,18,20,N,0,N,26,1058,4056,19,20,N,0,N,26,1590,4062,18,21,N,0,N,26,1303,4055,18,21,N,0,N,26,1398,4055,18,20,N,0,N,26,1637
2021-10-09 14:00:21,4042,18,20,N,0,N,25,131,4032,19,20,N,0,N,25,74,4038,18,20,N,0,N,25,382,4056,18,20,N,0,N,25,222,4027,18,21,N,0,N,25,517,4043,19,21,N,0,N,25,703,4038,19,20,N,0,N,26,619,4040,19,21,N,0,N,26,513,4046,19,21,N,0,N,26,126,4046,18,20,N,0,N,26,1058,4059,19,20,N,0,N,26,1590,4066,18,21,N,0,N,26,1303,4051,18,21,N,0,N,26,1398,4057,18,20,N,0,N,26,1637
2021-10-09 14:01:21,4039,18,20,N,0,N,25,131,4038,19,20,N,0,N,25,74,4043,18,20,N,0,N,25,382,4053,18,20,N,0,N,25,222,4027,18,21,N,0,N,25,517,4046,19,21,N,0,N,25,703,4042,19,20,N,0,N,26,619,4039,19,21,N,0,N,26,513,4043,19,21,N,0,N,26,126,4050,18,20,N,0,N,26,1058,4065,19,20,N,0,N,26,1590,4064,18,21,N,0,N,26,1303,4053,18,21,N,0,N,26,1398,4060,18,20,N,0,N,26,1637
2021-10-09 14:02:21,4039,18,20,N,0,N,25,131,4035,19,20,N,0,N,25,74,4043,18,20,N,0,N,25,382,4053,18,20,N,0,N,25,222,4025,18,21,N,0,N,25,517,4046,19,21,N,0,N,25,703,4044,19,20,N,0,N,26,619,4038,19,21,N,0,N,26,513,4048,19,21,N,0,N,26,126,4049,18,20,N,0,N,26,1058,4059,19,20,N,0,N,26,1590,4066,18,21,N,0,N,26,1303,4056,18,21,N,0,N,26,1398,4056,18,20,N,0,N,26,1637
2021-10-09 14:03:21,4045,18,20,N,0,N,25,131,4033,19,20,N,0,N,25,74,4038,18,20,N,0,N,25,382,4056,18,20,N,0,N,25,222,4031,18,21,N,0,N,25,517,4046,19,21,N,0,N,25,703,4038,19,20,N,0,N,26,619,4040,19,21,N,0,N,26,513,4048,19,21,N,0,N,26,126,4049,18,20,N,0,N,26,1058,4059,19,20,N,0,N,26,1590,4068,18,21,N,0,N,26,1303,4056,18,21,N,0,N,26,1398,4057,18,20,N,0,N,26,1637
2021-10-09 14:04:21,4045,18,20,N,0,N,25,131,4032,19,20,N,0,N,25,74,4040,18,20,N,0,N,25,382,4057,18,20,N,0,N,25,222,4030,18,20,N,0,N,25,517,4044,19,21,N,0,N,25,703,4043,19,20,N,0,N,26,619,4041,19,21,N,0,N,26,513,4045,19,21,N,0,N,26,126,4052,18,20,N,0,N,26,1058,4061,19,20,N,0,N,26,1590,4065,18,21,N,0,N,26,1303,4053,18,21,N,0,N,26,1398,4059,18,20,N,0,N,26,1637
2021-10-09 14:05:21,4045,18,20,N,0,N,25,131,4039,19,20,N,0,N,25,74,4042,18,20,N,0,N,25,382,4053,18,20,N,0,N,25,222,4032,18,20,N,0,N,25,517,4050,19,21,N,0,N,25,703,4043,19,20,N,0,N,26,619,4039,19,21,N,0,N,26,513,4049,19,21,N,0,N,26,126,4053,18,20,N,0,N,26,1058,4060,19,20,N,0,N,26,1590,4066,18,21,N,0,N,26,1303,4060,18,21,N,0,N,26,1398,4059,18,20,N,0,N,26,1637
2021-10-09 14:06:21,4041,18,20,N,0,N,25,131,4039,19,20,N,0,N,25,74,4045,18,20,N,0,N,25,382,4057,18,20,N,0,N,25,222,4029,18,20,N,0,N,25,517,4046,19,21,N,0,N,25,703,4043,19,20,N,0,N,26,619,4041,18,21,N,0,N,26,513,4048,19,21,N,0,N,26,126,4054,18,20,N,0,N,26,1058,4064,19,20,N,0,N,26,1590,4064,18,21,N,0,N,26,1303,4056,18,21,N,0,N,26,1398,4062,18,20,N,0,N,26,1637
2021-10-09 14:07:21,4046,18,20,N,0,N,25,131,4038,19,20,N,0,N,25,74,4045,18,20,N,0,N,25,382,4059,18,20,N,0,N,25,222,4033,18,20,N,0,N,25,517,4047,18,21,N,0,N,25,703,4043,19,20,N,0,N,26,619,4045,18,21,N,0,N,26,513,4050,19,21,N,0,N,26,126,4052,18,20,N,0,N,26,1058,4064,19,20,N,0,N,26,1590,4070,18,21,N,0,N,26,1303,4055,18,21,N,0,N,26,1398,4060,18,20,N,0,N,26,1637
2021-10-09 14:08:21,4044,18,20,N,0,N,25,131,4039,19,20,N,0,N,25,74,4045,18,20,N,0,N,25,382,4057,18,20,N,0,N,25,222,4030,18,20,N,0,N,25,517,4048,18,21,N,0,N,25,703,4047,19,20,N,0,N,26,619,4044,18,21,N,0,N,26,513,4048,19,21,N,0,N,26,126,4055,18,20,N,0,N,26,1058,4066,19,20,N,0,N,26,1590,4067,18,21,N,0,N,26,1303,4058,18,21,N,0,N,26,1398,4066,18,20,N,0,N,26,1637
2021-10-09 14:09:21,4047,18,20,N,0,N,25,131,4043,19,20,N,0,N,25,74,4045,18,20,N,0,N,25,382,4059,18,20,N,0,N,25,222,4035,18,20,N,0,N,25,517,4053,18,21,N,0,N,25,703,4048,19,20,N,0,N,26,619,4043,18,21,N,0,N,26,513,4053,19,21,N,0,N,26,126,4054,18,20,N,0,N,26,1058,4068,18,20,N,0,N,26,1590,4069,18,21,N,0,N,26,1303,4059,18,21,N,0,N,26,1398,4066,18,20,N,0,N,26,1637
2021-10-09 14:10:21,4047,18,20,N,0,N,25,131,4040,18,20,N,0,N,25,74,4046,18,20,N,0,N,25,382,4062,18,20,N,0,N,25,222,4036,18,20,N,0,N,25,517,4050,18,21,N,0,N,25,703,4044,19,20,N,0,N,26,619,4046,18,21,N,0,N,26,513,4053,19,21,N,0,N,26,126,4055,18,20,N,0,N,26,1058,4066,19,20,N,0,N,26,1590,4073,18,21,N,0,N,26,1303,4061,18,21,N,0,N,26,1398,4067,18,20,N,0,N,26,1637
2021-10-09 14:11:21,4041,18,20,N,0,N,25,131,4036,19,20,N,0,N,25,74,4043,18,20,N,0,N,25,382,4054,18,20,N,0,N,25,222,4031,18,20,N,0,N,25,517,4048,18,21,N,0,N,25,703,4040,19,20,N,0,N,26,619,4043,18,21,N,0,N,26,513,4050,19,21,N,0,N,26,126,4050,18,20,N,0,N,26,1058,4063,18,20,N,0,N,26,1590,4066,18,20,N,0,N,26,1303,4053,18,21,N,0,N,26,1398,4061,18,20,N,0,N,26,1637
2021-10-09 14:12:21,4046,18,20,N,0,N,25,131,4041,18,20,N,0,N,25,74,4042,18,20,N,0,N,25,382,4056,18,20,N,0,N,25,222,4034,18,20,N,0,N,25,517,4050,18,21,N,0,N,25,703,4043,19,20,N,0,N,26,619,4041,18,21,N,0,N,26,513,4052,19,21,N,0,N,26,126,4054,18,20,N,0,N,26,1058,4059,18,20,N,0,N,26,1590,4065,18,20,N,0,N,26,1303,4058,18,21,N,0,N,26,1398,4060,18,20,N,0,N,26,1637
2021-10-09 14:13:21,4045,18,20,N,0,N,25,131,4041,18,20,N,0,N,25,74,4045,18,20,N,0,N,25,382,4058,18,20,N,0,N,25,222,3993,18,20,N,0,N,25,517,4040,18,21,N,0,N,25,703,4043,19,20,N,0,N,26,619,4041,18,21,N,0,N,26,513,4046,19,21,N,0,N,26,126,4054,18,20,N,0,N,26,1058,4059,18,20,N,0,N,26,1590,4066,18,20,N,0,N,26,1303,4058,18,21,N,0,N,26,1398,4061,18,20,N,0,N,26,1637
2021-10-09 14:14:22,4041,18,20,N,0,N,25,131,4031,18,20,N,0,N,25,74,4036,18,20,N,0,N,25,382,4051,18,20,N,0,N,25,222,4029,18,20,N,0,N,25,517,4041,18,21,N,0,N,25,703,4036,19,20,N,0,N,26,619,4037,18,21,N,0,N,26,513,4046,19,21,N,0,N,26,126,4048,18,20,N,0,N,26,1058,4053,18,20,N,0,N,26,1590,4062,18,20,N,0,N,26,1303,4052,18,20,N,0,N,26,1398,4051,18,20,N,0,N,26,1637
2021-10-09 14:15:22,4043,18,20,N,0,N,25,131,4039,18,20,N,0,N,25,74,4039,18,20,N,0,N,25,382,4052,18,20,N,0,N,25,222,4030,18,20,N,0,N,25,517,4047,18,21,N,0,N,25,703,4043,19,20,N,0,N,26,619,4039,18,21,N,0,N,26,513,4047,19,21,N,0,N,26,126,4053,18,20,N,0,N,26,1058,4059,18,20,N,0,N,26,1590,4064,18,20,N,0,N,26,1303,4056,18,21,N,0,N,26,1398,4059,18,20,N,0,N,26,1637
2021-10-09 14:16:22,4045,18,20,N,0,N,25,131,4035,18,20,N,0,N,25,74,4040,18,20,N,0,N,25,382,4054,18,20,N,0,N,25,222,4033,18,20,N,0,N,25,517,4045,18,21,N,0,N,25,703,4040,19,20,N,0,N,26,619,4043,18,21,N,0,N,26,513,4050,18,21,N,0,N,26,126,4050,18,20,N,0,N,26,1058,4059,18,20,N,0,N,26,1590,4065,18,20,N,0,N,26,1303,4055,18,20,N,0,N,26,1398,4054,18,20,N,0,N,26,1637
2021-10-09 14:17:22,4043,18,20,N,0,N,25,131,4038,18,20,N,0,N,25,74,4042,18,20,N,0,N,25,382,4052,18,20,N,0,N,25,222,4033,18,20,N,0,N,25,517,4050,18,21,N,0,N,25,703,4044,19,20,N,0,N,26,619,4043,18,21,N,0,N,26,513,4045,18,21,N,0,N,26,126,4052,18,20,N,0,N,26,1058,4056,18,20,N,0,N,26,1590,4059,18,20,N,0,N,26,1303,4052,18,20,N,0,N,26,1398,4057,18,20,N,0,N,26,1637
2021-10-09 14:18:22,4039,18,20,N,0,N,25,131,4032,18,20,N,0,N,25,74,4037,18,20,N,0,N,25,382,4053,18,20,N,0,N,25,222,4030,18,20,N,0,N,25,517,4042,18,21,N,0,N,25,703,4039,19,20,N,0,N,26,619,4041,18,21,N,0,N,26,513,4044,18,21,N,0,N,26,126,4048,18,20,N,0,N,26,1058,4054,18,20,N,0,N,26,1590,4061,18,20,N,0,N,26,1303,4054,18,20,N,0,N,26,1398,4056,18,20,N,0,N,26,1637
2021-10-09 14:19:22,4040,18,20,N,0,N,25,131,4037,18,20,N,0,N,25,74,4041,18,20,N,0,N,25,382,4051,18,20,N,0,N,25,222,4029,18,20,N,0,N,25,517,4046,18,21,N,0,N,25,703,4042,19,20,N,0,N,26,619,4038,18,21,N,0,N,26,513,4044,18,21,N,0,N,26,126,4050,18,20,N,0,N,26,1058,4058,18,20,N,0,N,26,1590,4062,18,20,N,0,N,26,1303,4055,18,20,N,0,N,26,1398,4058,18,20,N,0,N,26,1637
2021-10-09 14:20:22,4045,18,20,N,0,N,25,131,4041,18,20,N,0,N,25,74,4046,18,20,N,0,N,25,382,4055,18,20,N,0,N,25,222,4034,18,20,N,0,N,25,517,4050,18,21,N,0,N,25,703,4047,19,20,N,0,N,26,619,4043,18,21,N,0,N,26,513,4051,18,20,N,0,N,26,126,4058,18,20,N,0,N,26,1058,4066,18,20,N,0,N,26,1590,4069,18,20,N,0,N,26,1303,4061,18,20,N,0,N,26,1398,4064,18,20,N,0,N,26,1637
2021-10-09 14:21:22,4043,18,20,N,0,N,25,131,4039,18,20,N,0,N,25,74,4045,18,20,N,0,N,25,382,4055,18,20,N,0,N,25,222,4032,18,20,N,0,N,25,517,4049,18,20,N,0,N,25,703,4047,19,20,N,0,N,26,619,4044,18,21,N,0,N,26,513,4048,18,20,N,0,N,26,126,4054,18,20,N,0,N,26,1058,4063,18,20,N,0,N,26,1590,4066,18,20,N,0,N,26,1303,4058,18,20,N,0,N,26,1398,4063,18,20,N,0,N,26,1637
2021-10-09 14:22:22,4043,18,20,N,0,N,25,131,4036,18,20,N,0,N,25,74,4043,18,20,N,0,N,25,382,4056,18,20,N,0,N,25,222,4033,18,20,N,0,N,25,517,4046,18,21,N,0,N,25,703,4043,18,20,N,0,N,26,619,4044,18,21,N,0,N,26,513,4046,18,20,N,0,N,26,126,4051,18,20,N,0,N,26,1058,4063,18,20,N,0,N,26,1590,4065,18,20,N,0,N,26,1303,4054,18,20,N,0,N,26,1398,4061,18,20,N,0,N,26,1637
2021-10-09 14:23:22,4045,18,20,N,0,N,25,131,4036,18,20,N,0,N,25,74,4042,18,20,N,0,N,25,382,4055,18,20,N,0,N,25,222,4033,18,20,N,0,N,25,517,4045,18,20,N,0,N,25,703,4041,18,20,N,0,N,26,619,4043,18,21,N,0,N,26,513,4048,18,20,N,0,N,26,126,4050,18,20,N,0,N,26,1058,4059,18,20,N,0,N,26,1590,4066,18,20,N,0,N,26,1303,4053,18,20,N,0,N,26,1398,4056,18,20,N,0,N,26,1637
2021-10-09 14:24:22,4048,18,20,N,0,N,25,131,4039,18,20,N,0,N,25,74,4041,18,20,N,0,N,25,382,4053,18,20,N,0,N,25,222,4035,18,20,N,0,N,25,517,4046,18,20,N,0,N,25,703,4041,18,20,N,0,N,26,619,4043,18,21,N,0,N,26,513,4051,18,20,N,0,N,26,126,4051,18,20,N,0,N,26,1058,4058,18,20,N,0,N,26,1590,4065,18,20,N,0,N,26,1303,4055,18,20,N,0,N,26,1398,4057,18,20,N,0,N,26,1637
2021-10-09 14:25:22,4040,18,20,N,0,N,25,131,4038,18,20,N,0,N,25,74,4041,18,20,N,0,N,25,382,4051,18,20,N,0,N,25,222,4030,18,20,N,0,N,25,517,4046,18,20,N,0,N,25,703,4042,18,20,N,0,N,26,619,4040,18,21,N,0,N,26,513,4048,18,20,N,0,N,26,126,4050,18,20,N,0,N,26,1058,4052,18,20,N,0,N,26,1590,4061,18,20,N,0,N,26,1303,4051,18,20,N,0,N,26,1398,4054,18,20,N,0,N,26,1637
2021-10-09 14:26:22,4049,18,20,N,0,N,25,131,4042,18,20,N,0,N,25,74,4048,18,20,N,0,N,25,382,4060,18,20,N,0,N,25,222,4037,18,20,N,0,N,25,517,4050,18,20,N,0,N,25,703,4048,18,20,N,0,N,26,619,4050,18,21,N,0,N,26,513,4054,18,20,N,0,N,26,126,4055,18,20,N,0,N,26,1058,4067,18,20,N,0,N,26,1590,4071,18,20,N,0,N,26,1303,4058,18,20,N,0,N,26,1398,4065,18,20,N,0,N,26,1637
2021-10-09 14:27:22,4040,18,20,N,0,N,25,131,4034,18,20,N,0,N,25,74,4041,18,20,N,0,N,25,382,4051,18,20,N,0,N,25,222,4029,18,20,N,0,N,25,517,4042,18,20,N,0,N,25,703,4042,18,20,N,0,N,26,619,4042,18,21,N,0,N,26,513,4045,18,20,N,0,N,26,126,4046,18,20,N,0,N,26,1058,4056,18,20,N,0,N,26,1590,4063,18,20,N,0,N,26,1303,4051,18,20,N,0,N,26,1398,4053,18,20,N,0,N,26,1637
2021-10-09 14:28:22,4037,18,19,N,0,N,25,131,4034,18,20,N,0,N,25,74,4039,18,20,N,0,N,25,382,4046,18,20,N,0,N,25,222,4028,18,20,N,0,N,25,517,4042,18,20,N,0,N,25,703,4036,18,20,N,0,N,26,619,4035,18,21,N,0,N,26,513,4043,18,20,N,0,N,26,126,4047,18,20,N,0,N,26,1058,4053,18,20,N,0,N,26,1590,4061,18,20,N,0,N,26,1303,4051,18,20,N,0,N,26,1398,4053,18,20,N,0,N,26,1637
2021-10-09 14:29:23,4038,18,20,N,0,N,25,131,4036,18,20,N,0,N,25,74,4039,18,20,N,0,N,25,382,4046,18,20,N,0,N,25,222,4030,18,20,N,0,N,25,517,4042,18,20,N,0,N,25,703,4037,18,20,N,0,N,26,619,4037,18,21,N,0,N,26,513,4044,18,20,N,0,N,26,126,4045,18,20,N,0,N,26,1058,4051,18,20,N,0,N,26,1590,4061,18,20,N,0,N,26,1303,4050,18,20,N,0,N,26,1398,4051,18,20,N,0,N,26,1637
2021-10-09 14:30:23,4051,18,20,N,0,N,25,131,4044,18,20,N,0,N,25,74,4039,18,19,N,0,N,25,382,4051,18,20,N,0,N,25,222,4041,18,20,N,0,N,25,517,4042,18,20,N,0,N,25,703,4037,18,20,N,0,N,26,619,4050,18,21,N,0,N,26,513,4055,18,20,N,0,N,26,126,4044,18,20,N,0,N,26,1058,4052,18,20,N,0,N,26,1590,4070,18,20,N,0,N,26,1303,4051,18,20,N,0,N,26,1398,4053,17,20,N,0,N,26,1637
2021-10-09 14:31:23,4050,18,19,N,0,N,25,131,4042,18,20,N,0,N,25,74,4045,18,20,N,0,N,25,382,4060,18,20,N,0,N,25,222,4040,18,20,N,0,N,25,517,4052,18,20,N,0,N,25,703,4036,18,20,N,0,N,26,619,4036,18,21,N,0,N,26,513,4042,18,20,N,0,N,26,126,4042,18,20,N,0,N,26,1058,4049,18,20,N,0,N,26,1590,4061,18,20,N,0,N,26,1303,4048,18,20,N,0,N,26,1398,4062,17,20,N,0,N,26,1637
2021-10-09 14:32:23,4039,18,19,N,0,N,25,131,4034,18,20,N,0,N,25,74,4036,18,20,N,0,N,25,382,4046,18,20,N,0,N,25,222,4029,18,20,N,0,N,25,517,4043,18,20,N,0,N,25,703,4040,18,20,N,0,N,26,619,4038,18,21,N,0,N,26,513,4043,18,20,N,0,N,26,126,4046,18,20,N,0,N,26,1058,4061,18,20,N,0,N,26,1590,4062,18,20,N,0,N,26,1303,4048,18,20,N,0,N,26,1398,4050,17,20,N,0,N,26,1637
2021-10-09 14:33:23,4052,18,19,N,0,N,25,131,4043,18,20,N,0,N,25,74,4049,18,19,N,0,N,25,382,4061,18,20,N,0,N,25,222,4042,18,20,N,0,N,25,517,4053,18,20,N,0,N,25,703,4048,18,20,N,0,N,26,619,4050,18,21,N,0,N,26,513,4055,18,20,N,0,N,26,126,4057,18,20,N,0,N,26,1058,4066,18,20,N,0,N,26,1590,4073,18,20,N,0,N,26,1303,4060,18,20,N,0,N,26,1398,4064,17,20,N,0,N,26,1637
2021-10-09 14:34:23,4052,18,19,N,0,N,25,131,4045,18,20,N,0,N,25,74,4050,18,19,N,0,N,25,382,4064,18,20,N,0,N,25,222,4041,18,20,N,0,N,25,517,4053,18,20,N,0,N,25,703,4049,18,20,N,0,N,26,619,4051,18,21,N,0,N,26,513,4055,18,20,N,0,N,26,126,4057,18,19,N,0,N,26,1058,4070,18,20,N,0,N,26,1590,4073,18,20,N,0,N,26,1303,4060,18,20,N,0,N,26,1398,4068,17,19,N,0,N,26,1637
2021-10-09 14:35:23,4052,18,19,N,0,N,25,131,4048,18,20,N,0,N,25,74,4051,18,19,N,0,N,25,382,4062,18,20,N,0,N,25,222,4040,18,20,N,0,N,25,517,4055,18,20,N,0,N,25,703,4052,18,20,N,0,N,26,619,4048,18,21,N,0,N,26,513,4055,18,20,N,0,N,26,126,4063,18,20,N,0,N,26,1058,4069,18,20,N,0,N,26,1590,4071,18,20,N,0,N,26,1303,4063,18,20,N,0,N,26,1398,4069,17,19,N,0,N,26,1637
2021-10-09 14:36:23,4054,18,19,N,0,N,25,131,4049,18,20,N,0,N,25,74,4053,18,19,N,0,N,25,382,4064,18,20,N,0,N,25,222,4046,18,20,N,0,N,25,517,4057,18,20,N,0,N,25,703,4054,18,20,N,0,N,26,619,4051,18,21,N,0,N,26,513,4058,18,20,N,0,N,26,126,4063,18,19,N,0,N,26,1058,4072,18,20,N,0,N,26,1590,4076,18,20,N,0,N,26,1303,4065,18,20,N,0,N,26,1398,4070,17,19,N,0,N,26,1637
2021-10-09 14:37:23,4055,18,19,N,0,N,25,131,4048,18,20,N,0,N,25,74,4053,18,19,N,0,N,25,382,4065,18,20,N,0,N,25,222,4046,18,20,N,0,N,25,517,4057,18,20,N,0,N,25,703,4053,18,20,N,0,N,26,619,4054,18,21,N,0,N,26,513,4060,18,20,N,0,N,26,126,4062,18,19,N,0,N,26,1058,4071,18,20,N,0,N,26,1590,4076,18,20,N,0,N,26,1303,4066,18,20,N,0,N,26,1398,4071,17,19,N,0,N,26,1637
2021-10-09 14:38:23,4055,18,19,N,0,N,25,131,4050,18,20,N,0,N,25,74,4054,18,19,N,0,N,25,382,4065,18,20,N,0,N,25,222,4046,18,20,N,0,N,25,517,4060,18,20,N,0,N,25,703,4057,18,20,N,0,N,26,619,4056,18,21,N,0,N,26,513,4060,18,20,N,0,N,26,126,4063,18,19,N,0,N,26,1058,4072,18,20,N,0,N,26,1590,4075,18,20,N,0,N,26,1303,4067,18,20,N,0,N,26,1398,4074,17,19,N,0,N,26,1637
2021-10-09 14:39:23,4056,18,19,N,0,N,25,131,4050,18,20,N,0,N,25,74,4053,18,19,N,0,N,25,382,4065,18,20,N,0,N,25,222,4047,18,20,N,0,N,25,517,4059,18,20,N,0,N,25,703,4054,18,20,N,0,N,26,619,4055,18,21,N,0,N,26,513,4060,18,20,N,0,N,26,126,4064,18,19,N,0,N,26,1058,4075,18,20,N,0,N,26,1590,4078,18,20,N,0,N,26,1303,4068,18,20,N,0,N,26,1398,4071,17,19,N,0,N,26,1637
2021-10-09 14:40:23,4059,18,19,N,0,N,25,131,4052,18,20,N,0,N,25,74,4057,18,19,N,0,N,25,382,4068,18,20,N,0,N,25,222,4049,18,20,N,0,N,25,517,4061,18,20,N,0,N,25,703,4056,18,20,N,0,N,26,619,4056,18,21,N,0,N,26,513,4064,18,20,N,0,N,26,126,4067,18,19,N,0,N,26,1058,4075,18,20,N,0,N,26,1590,4079,18,20,N,0,N,26,1303,4070,18,20,N,0,N,26,1398,4073,17,19,N,0,N,26,1637
2021-10-09 14:41:23,4060,18,19,N,0,N,25,131,4053,18,20,N,0,N,25,74,4056,18,19,N,0,N,25,382,4070,18,20,N,0,N,25,222,4050,18,20,N,0,N,25,517,4063,18,20,N,0,N,25,703,4059,18,20,N,0,N,26,619,4057,18,21,N,0,N,26,513,4064,18,20,N,0,N,26,126,4065,18,19,N,0,N,26,1058,4075,18,20,N,0,N,26,1590,4082,18,20,N,0,N,26,1303,4072,18,20,N,0,N,26,1398,4074,17,19,N,0,N,26,1637
2021-10-09 14:42:23,4060,18,19,N,0,N,25,131,4053,18,20,N,0,N,25,74,4059,18,19,N,0,N,25,382,4070,18,20,N,0,N,25,222,4052,18,20,N,0,N,25,517,4063,18,20,N,0,N,25,703,4059,18,20,N,0,N,26,619,4057,18,21,N,0,N,26,513,4063,18,20,N,0,N,26,126,4069,18,19,N,0,N,26,1058,4077,18,19,N,0,N,26,1590,4081,18,20,N,0,N,26,1303,4072,18,20,N,0,N,26,1398,4074,17,19,N,0,N,26,1637
2021-10-09 14:43:24,4058,18,19,N,0,N,25,131,4052,18,19,N,0,N,25,74,4057,18,19,N,0,N,25,382,4069,18,20,N,0,N,25,222,4050,18,20,N,0,N,25,517,4062,18,20,N,0,N,25,703,4057,18,20,N,0,N,26,619,4057,18,21,N,0,N,26,513,4062,18,20,N,0,N,26,126,4065,18,19,N,0,N,26,1058,4075,18,20,N,0,N,26,1590,4078,18,20,N,0,N,26,1303,4070,18,20,N,0,N,26,1398,4074,17,19,N,0,N,26,1637
2021-10-09 14:44:24,4058,18,19,N,0,N,25,131,4052,18,19,N,0,N,25,74,4057,18,19,N,0,N,25,382,4069,18,20,N,0,N,25,222,4051,18,20,N,0,N,25,517,4062,18,20,N,0,N,25,703,4057,18,20,N,0,N,26,619,4057,18,21,N,0,N,26,513,4062,18,20,N,0,N,26,126,4064,18,19,N,0,N,26,1058,4074,18,19,N,0,N,26,1590,4079,18,20,N,0,N,26,1303,4069,18,20,N,0,N,26,1398,4073,17,19,N,0,N,26,1637
2021-10-09 14:45:24,4062,18,19,N,0,N,25,131,4057,18,20,N,0,N,25,74,4061,18,19,N,0,N,25,382,4072,18,20,N,0,N,25,222,4052,18,20,N,0,N,25,517,4065,18,20,N,0,N,25,703,4059,18,20,N,0,N,26,619,4057,18,21,N,0,N,26,513,4066,18,20,N,0,N,26,126,4071,18,19,N,0,N,26,1058,4080,18,19,N,0,N,26,1590,4082,18,20,N,0,N,26,1303,4074,18,20,N,0,N,26,1398,4078,17,19,N,0,N,26,1637
2021-10-09 14:46:24,4062,17,19,N,0,N,25,131,4058,18,20,N,0,N,25,74,4062,18,19,N,0,N,25,382,4072,18,19,N,0,N,25,222,4053,18,20,N,0,N,25,517,4064,18,20,N,0,N,25,703,4059,18,20,N,0,N,26,619,4059,18,21,N,0,N,26,513,4065,18,20,N,0,N,26,126,4071,18,19,N,0,N,26,1058,4080,18,19,N,0,N,26,1590,4083,18,20,N,0,N,26,1303,4072,18,20,N,0,N,26,1398,4078,17,19,N,0,N,26,1637
2021-10-09 14:47:24,4065,17,19,N,0,N,25,131,4058,18,19,N,0,N,25,74,4061,18,19,N,0,N,25,382,4072,18,19,N,0,N,25,222,4054,18,20,N,0,N,25,517,4066,18,20,N,0,N,25,703,4059,18,19,N,0,N,26,619,4059,18,21,N,0,N,26,513,4068,18,20,N,0,N,26,126,4071,18,19,N,0,N,26,1058,4079,18,19,N,0,N,26,1590,4083,18,20,N,0,N,26,1303,4073,18,20,N,0,N,26,1398,4078,17,19,N,0,N,26,1637
2021-10-09 14:48:24,4063,17,19,N,0,N,25,131,4058,18,19,N,0,N,25,74,4061,18,19,N,0,N,25,382,4074,18,19,N,0,N,25,222,4054,18,20,N,0,N,25,517,4068,18,20,N,0,N,25,703,4064,18,20,N,0,N,26,619,4064,18,21,N,0,N,26,513,4068,18,20,N,0,N,26,126,4071,18,19,N,0,N,26,1058,4080,18,19,N,0,N,26,1590,4084,18,20,N,0,N,26,1303,4075,18,20,N,0,N,26,1398,4080,17,19,N,0,N,26,1637
2021-10-09 14:49:24,4064,17,19,N,0,N,25,131,4058,18,19,N,0,N,25,74,4063,18,19,N,0,N,25,382,4074,18,19,N,0,N,25,222,4055,18,20,N,0,N,25,517,4068,18,20,N,0,N,25,703,4062,18,20,N,0,N,26,619,4062,18,21,N,0,N,26,513,4068,18,20,N,0,N,26,126,4073,18,19,N,0,N,26,1058,4081,18,19,N,0,N,26,1590,4086,18,20,N,0,N,26,1303,4076,18,20,N,0,N,26,1398,4079,17,19,N,0,N,26,1637
2021-10-09 14:50:24,4063,17,19,N,0,N,25,131,4058,18,19,N,0,N,25,74,4064,18,19,N,0,N,25,382,4077,18,19,N,0,N,25,222,4057,18,20,N,0,N,25,517,4067,18,20,N,0,N,25,703,4064,18,19,N,0,N,26,619,4063,18,21,N,0,N,26,513,4069,18,20,N,0,N,26,126,4073,18,19,N,0,N,26,1058,4082,18,19,N,0,N,26,1590,4086,18,20,N,0,N,26,1303,4076,18,20,N,0,N,26,1398,4079,17,19,N,0,N,26,1637
2021-10-09 14:51:24,4065,17,19,N,0,N,25,131,4059,18,19,N,0,N,25,74,4064,18,19,N,0,N,25,382,4074,18,19,N,0,N,25,222,4054,18,20,N,0,N,25,517,4067,18,20,N,0,N,25,703,4063,18,19,N,0,N,26,619,4062,18,21,N,0,N,26,513,4070,18,20,N,0,N,26,126,4072,18,19,N,0,N,26,1058,4081,18,19,N,0,N,26,1590,4084,18,20,N,0,N,26,1303,4075,18,20,N,0,N,26,1398,4079,17,19,N,0,N,26,1637
2021-10-09 14:52:24,4065,17,19,N,0,N,25,131,4059,18,19,N,0,N,25,74,4064,18,19,N,0,N,25,382,4076,18,19,N,0,N,25,222,4055,18,19,N,0,N,25,517,4067,18,20,N,0,N,25,703,4063,18,20,N,0,N,26,619,4062,18,21,N,0,N,26,513,4068,18,20,N,0,N,26,126,4073,18,19,N,0,N,26,1058,4082,18,19,N,0,N,26,1590,4084,18,20,N,0,N,26,1303,4075,18,20,N,0,N,26,1398,4080,17,19,N,0,N,26,1637
2021-10-09 14:53:24,4065,17,19,N,0,N,25,131,4058,18,19,N,0,N,25,74,4063,18,19,N,0,N,25,382,4074,18,19,N,0,N,25,222,4059,18,19,N,0,N,25,517,4068,18,20,N,0,N,25,703,4064,18,19,N,0,N,26,619,4064,18,21,N,0,N,26,513,4068,18,20,N,0,N,26,126,4073,18,19,N,0,N,26,1058,4081,18,19,N,0,N,26,1590,4086,18,20,N,0,N,26,1303,4076,18,20,N,0,N,26,1398,4080,17,19,N,0,N,26,1637
2021-10-09 14:54:25,4063,17,19,N,0,N,25,131,4056,18,19,N,0,N,25,74,4059,18,19,N,0,N,25,382,4072,18,19,N,0,N,25,222,4054,18,19,N,0,N,25,517,4065,18,20,N,0,N,25,703,4062,18,19,N,0,N,26,619,4061,18,21,N,0,N,26,513,4067,18,20,N,0,N,26,126,4069,18,19,N,0,N,26,1058,4080,18,19,N,0,N,26,1590,4083,18,20,N,0,N,26,1303,4071,18,20,N,0,N,26,1398,4075,17,19,N,0,N,26,1637
2021-10-09 14:55:25,4061,17,19,N,0,N,25,131,4059,18,19,N,0,N,25,74,4063,18,19,N,0,N,25,382,4072,18,19,N,0,N,25,222,4055,18,19,N,0,N,25,517,4065,18,20,N,0,N,25,703,4063,18,19,N,0,N,26,619,4061,18,21,N,0,N,26,513,4067,18,20,N,0,N,26,126,4072,18,19,N,0,N,26,1058,4080,18,19,N,0,N,26,1590,4083,18,20,N,0,N,26,1303,4073,17,20,N,0,N,26,1398,4078,17,19,N,0,N,26,1637
2021-10-09 14:56:25,4064,17,19,N,0,N,25,131,4058,18,19,N,0,N,25,74,4061,18,19,N,0,N,25,382,4072,18,19,N,0,N,25,222,4056,18,19,N,0,N,25,517,4067,18,20,N,0,N,25,703,4061,18,19,N,0,N,26,619,4063,18,20,N,0,N,26,513,4068,18,20,N,0,N,26,126,4071,18,19,N,0,N,26,1058,4078,18,19,N,0,N,26,1590,4083,18,20,N,0,N,26,1303,4076,17,20,N,0,N,26,1398,4078,17,19,N,0,N,26,1637
2021-10-09 14:57:25,4064,17,19,N,0,N,25,131,4059,18,19,N,0,N,25,74,4063,18,19,N,0,N,25,382,4072,18,19,N,0,N,25,222,4057,18,19,N,0,N,25,517,4068,18,20,N,0,N,25,703,4064,18,19,N,0,N,26,619,4063,18,20,N,0,N,26,513,4068,18,20,N,0,N,26,126,4071,18,19,N,0,N,26,1058,4079,18,19,N,0,N,26,1590,4084,18,19,N,0,N,26,1303,4076,17,20,N,0,N,26,1398,4079,17,19,N,0,N,26,1637
2021-10-09 14:58:25,4065,17,19,N,0,N,25,131,4059,18,19,N,0,N,25,74,4062,18,19,N,0,N,25,382,4076,17,19,N,0,N,25,222,4057,18,19,N,0,N,25,517,4067,18,20,N,0,N,25,703,4064,18,19,N,0,N,26,619,4062,18,20,N,0,N,26,513,4068,18,20,N,0,N,26,126,4071,18,19,N,0,N,26,1058,4080,18,19,N,0,N,26,1590,4084,18,19,N,0,N,26,1303,4074,17,20,N,0,N,26,1398,4079,17,19,N,0,N,26,1637
2021-10-09 14:59:25,4064,17,19,N,0,N,25,131,4058,18,19,N,0,N,25,74,4064,18,19,N,0,N,25,382,4073,17,19,N,0,N,25,222,4056,17,19,N,0,N,25,517,4067,18,20,N,0,N,25,703,4064,18,19,N,0,N,26,619,4064,18,20,N,0,N,26,513,4069,18,20,N,0,N,26,126,4072,18,19,N,0,N,26,1058,4080,18,19,N,0,N,26,1590,4083,17,19,N,0,N,26,1303,4074,17,19,N,0,N,26,1398,4078,17,19,N,0,N,26,1637
2021-10-09 15:00:25,4064,17,19,N,0,N,25,131,4059,18,19,N,0,N,25,74,4064,17,19,N,0,N,25,382,4073,17,19,N,0,N,25,222,4059,17,19,N,0,N,25,517,4068,18,20,N,0,N,25,703,4060,18,19,N,0,N,26,619,4062,18,20,N,0,N,26,513,4066,18,20,N,0,N,26,126,4067,18,19,N,0,N,26,1058,4078,18,19,N,0,N,26,1590,4085,17,19,N,0,N,26,1303,4073,17,19,N,0,N,26,1398,4077,17,19,N,0,N,26,1637
2021-10-09 15:01:25,4065,17,19,N,0,N,25,131,4058,18,19,N,0,N,25,74,4064,17,19,N,0,N,25,382,4074,17,19,N,0,N,25,222,4058,17,19,N,0,N,25,517,4068,18,20,N,0,N,25,703,4064,18,19,N,0,N,26,619,4064,18,20,N,0,N,26,513,4069,18,20,N,0,N,26,126,4071,17,19,N,0,N,26,1058,4081,18,19,N,0,N,26,1590,4083,17,19,N,0,N,26,1303,4075,17,19,N,0,N,26,1398,4080,17,19,N,0,N,26,1637
2021-10-09 15:02:25,4066,17,19,N,0,N,25,131,4060,18,19,N,0,N,25,74,4064,17,19,N,0,N,25,382,4075,17,19,N,0,N,25,222,4060,17,19,N,0,N,25,517,4070,18,19,N,0,N,25,703,4064,18,19,N,0,N,26,619,4064,18,20,N,0,N,26,513,4071,18,20,N,0,N,26,126,4070,17,19,N,0,N,26,1058,4080,18,19,N,0,N,26,1590,4086,17,19,N,0,N,26,1303,4077,17,19,N,0,N,26,1398,4080,17,19,N,0,N,26,1637
2021-10-09 15:03:25,4065,17,19,N,0,N,25,131,4060,18,19,N,0,N,25,74,4066,17,19,N,0,N,25,382,4074,17,19,N,0,N,25,222,4059,17,19,N,0,N,25,517,4068,18,20,N,0,N,25,703,4066,18,19,N,0,N,26,619,4065,18,20,N,0,N,26,513,4069,18,19,N,0,N,26,126,4073,17,19,N,0,N,26,1058,4081,18,19,N,0,N,26,1590,4084,17,19,N,0,N,26,1303,4076,17,19,N,0,N,26,1398,4081,17,19,N,0,N,26,1637
2021-10-09 15:04:25,4065,17,19,N,0,N,25,131,4062,18,19,N,0,N,25,74,4065,17,19,N,0,N,25,382,4075,17,19,N,0,N,25,222,4059,17,19,N,0,N,25,517,4069,18,20,N,0,N,25,703,4066,18,19,N,0,N,26,619,4064,18,20,N,0,N,26,513,4071,18,19,N,0,N,26,126,4073,17,19,N,0,N,26,1058,4082,18,19,N,0,N,26,1590,4086,17,19,N,0,N,26,1303,4077,17,19,N,0,N,26,1398,4081,17,19,N,0,N,26,1637
2021-10-09 15:05:25,4065,17,19,N,0,N,25,131,4059,18,19,N,0,N,25,74,4064,17,19,N,0,N,25,382,4077,17,19,N,0,N,25,222,4060,17,19,N,0,N,25,517,4070,18,19,N,0,N,25,703,4065,18,19,N,0,N,26,619,4066,18,20,N,0,N,26,513,4071,18,19,N,0,N,26,126,4074,17,19,N,0,N,26,1058,4081,18,19,N,0,N,26,1590,4086,17,19,N,0,N,26,1303,4078,17,19,N,0,N,26,1398,4079,17,19,N,0,N,26,1637
2021-10-09 15:06:26,4065,17,19,N,0,N,25,131,4062,18,19,N,0,N,25,74,4067,17,19,N,0,N,25,382,4078,17,19,N,0,N,25,222,4060,17,19,N,0,N,25,517,4070,18,19,N,0,N,25,703,4066,18,19,N,0,N,26,619,4066,18,20,N,0,N,26,513,4070,18,19,N,0,N,26,126,4074,17,19,N,0,N,26,1058,4084,18,19,N,0,N,26,1590,4088,17,19,N,0,N,26,1303,4076,17,19,N,0,N,26,1398,4080,17,19,N,0,N,26,1637
2021-10-09 15:07:26,4065,17,19,N,0,N,25,131,4061,18,19,N,0,N,25,74,4066,17,19,N,0,N,25,382,4083,17,19,N,0,N,25,222,4067,17,19,N,0,N,25,517,4079,18,20,N,0,N,25,703,4074,18,19,N,0,N,26,619,4072,18,20,N,0,N,26,513,4080,18,19,N,0,N,26,126,4084,17,19,N,0,N,26,1058,4090,18,19,N,0,N,26,1590,4093,17,19,N,0,N,26,1303,4087,17,19,N,0,N,26,1398,4088,17,19,N,0,N,26,1637
2021-10-09 15:08:26,4067,17,19,N,0,N,25,131,4062,18,19,N,0,N,25,74,4065,17,19,N,0,N,25,382,4074,17,19,N,0,N,25,222,4060,17,19,N,0,N,25,517,4071,17,19,N,0,N,25,703,4066,18,19,N,0,N,26,619,4067,18,20,N,0,N,26,513,4071,18,19,N,0,N,26,126,4076,17,19,N,0,N,26,1058,4082,18,19,N,0,N,26,1590,4087,17,19,N,0,N,26,1303,4080,17,19,N,0,N,26,1398,4082,17,19,N,0,N,26,1637
2021-10-09 15:09:26,4068,17,19,N,0,N,25,131,4061,18,19,N,0,N,25,74,4067,17,19,N,0,N,25,382,4076,17,19,N,0,N,25,222,4063,17,19,N,0,N,25,517,4072,17,19,N,0,N,25,703,4067,18,19,N,0,N,26,619,4066,18,20,N,0,N,26,513,4071,18,19,N,0,N,26,126,4075,17,19,N,0,N,26,1058,4082,18,19,N,0,N,26,1590,4087,18,19,N,0,N,26,1303,4079,17,19,N,0,N,26,1398,4083,17,19,N,0,N,26,1637
2021-10-09 15:10:26,4068,17,19,N,0,N,25,131,4062,18,19,N,0,N,25,74,4067,17,19,N,0,N,25,382,4077,17,19,N,0,N,25,222,4062,17,19,N,0,N,25,517,4071,17,19,N,0,N,25,703,4068,18,19,N,0,N,26,619,4066,18,20,N,0,N,26,513,4073,18,19,N,0,N,26,126,4076,17,19,N,0,N,26,1058,4083,18,19,N,0,N,26,1590,4086,17,19,N,0,N,26,1303,4077,17,19,N,0,N,26,1398,4082,17,19,N,0,N,26,1637
2021-10-09 15:11:26,4067,17,19,N,0,N,25,131,4063,18,19,N,0,N,25,74,4067,17,19,N,0,N,25,382,4076,17,19,N,0,N,25,222,4060,17,19,N,0,N,25,517,4073,17,19,N,0,N,25,703,4067,18,19,N,0,N,26,619,4068,18,20,N,0,N,26,513,4072,18,19,N,0,N,26,126,4077,17,19,N,0,N,26,1058,4084,18,19,N,0,N,26,1590,4087,17,19,N,0,N,26,1303,4078,17,19,N,0,N,26,1398,4083,17,19,N,0,N,26,1637
2021-10-09 15:12:26,4067,17,19,N,0,N,25,131,4064,18,19,N,0,N,25,74,4068,17,19,N,0,N,25,382,4078,17,19,N,0,N,25,222,4060,17,19,N,0,N,25,517,4072,17,19,N,0,N,25,703,4068,18,19,N,0,N,26,619,4069,18,20,N,0,N,26,513,4074,18,19,N,0,N,26,126,4076,17,19,N,0,N,26,1058,4084,18,19,N,0,N,26,1590,4087,17,19,N,0,N,26,1303,4077,17,19,N,0,N,26,1398,4082,17,19,N,0,N,26,1637
2021-10-09 15:13:26,4068,17,19,N,0,N,25,131,4062,18,19,N,0,N,25,74,4068,17,19,N,0,N,25,382,4075,17,19,N,0,N,25,222,4061,17,19,N,0,N,25,517,4073,17,19,N,0,N,25,703,4068,18,19,N,0,N,26,619,4070,17,20,N,0,N,26,513,4074,18,19,N,0,N,26,126,4076,17,19,N,0,N,26,1058,4083,17,19,N,0,N,26,1590,4088,17,19,N,0,N,26,1303,4079,17,19,N,0,N,26,1398,4084,17,19,N,0,N,26,1637
2021-10-09 15:14:26,4069,17,19,N,0,N,25,131,4065,18,19,N,0,N,25,74,4068,17,19,N,0,N,25,382,4075,17,19,N,0,N,25,222,4061,17,19,N,0,N,25,517,4072,17,19,N,0,N,25,703,4068,18,19,N,0,N,26,619,4065,17,20,N,0,N,26,513,4072,17,19,N,0,N,26,126,4077,17,19,N,0,N,26,1058,4082,17,19,N,0,N,26,1590,4085,17,19,N,0,N,26,1303,4077,17,19,N,0,N,26,1398,4083,17,19,N,0,N,26,1637
2021-10-09 15:15:26,4068,17,19,N,0,N,25,131,4065,18,19,N,0,N,25,74,4067,17,19,N,0,N,25,382,4077,17,19,N,0,N,25,222,4062,17,19,N,0,N,25,517,4073,17,19,N,0,N,25,703,4068,18,19,N,0,N,26,619,4067,17,20,N,0,N,26,513,4073,17,19,N,0,N,26,126,4077,17,19,N,0,N,26,1058,4083,17,19,N,0,N,26,1590,4086,17,19,N,0,N,26,1303,4080,17,19,N,0,N,26,1398,4083,17,19,N,0,N,26,1637
2021-10-09 15:16:26,4069,17,19,N,0,N,25,131,4065,18,19,N,0,N,25,74,4070,17,19,N,0,N,25,382,4079,17,19,N,0,N,25,222,4065,17,19,N,0,N,25,517,4074,17,19,N,0,N,25,703,4069,18,19,N,0,N,26,619,4070,17,20,N,0,N,26,513,4075,17,19,N,0,N,26,126,4077,17,19,N,0,N,26,1058,4087,17,19,N,0,N,26,1590,4080,28,19,Y,0,N,26,1305,4079,17,19,N,0,N,26,1398,4085,17,19,N,0,N,26,1637
2021-10-09 15:17:26,4063,17,19,N,0,N,25,131,4054,18,19,N,0,N,25,74,4070,17,19,N,0,N,25,382,4083,17,19,N,0,N,25,222,4057,17,19,N,0,N,25,517,4065,17,19,N,0,N,25,703,4072,18,19,N,0,N,26,619,4072,17,20,N,0,N,26,513,4066,17,19,N,0,N,26,126,4078,17,19,N,0,N,26,1058,4088,17,19,N,0,N,26,1590,4080,23,19,N,0,N,26,1305,4069,17,19,N,0,N,26,1398,4086,17,19,N,0,N,26,1637
2021-10-09 15:18:26,4072,17,19,N,0,N,25,131,4056,18,19,N,0,N,25,74,4072,17,19,N,0,N,25,382,4082,17,19,N,0,N,25,222,4054,17,19,N,0,N,25,517,4064,17,19,N,0,N,25,703,4074,18,19,N,0,N,26,619,4074,17,20,N,0,N,26,513,4062,17,19,N,0,N,26,126,4066,17,19,N,0,N,26,1058,4090,17,19,N,0,N,26,1590,4079,21,19,N,0,N,26,1305,4068,17,19,N,0,N,26,1398,4086,17,19,N,0,N,26,1637
2021-10-09 15:19:27,4059,17,19,N,0,N,25,131,4054,18,19,N,0,N,25,74,4073,17,19,N,0,N,25,382,4083,17,19,N,0,N,25,222,4054,17,19,N,0,N,25,517,4075,17,19,N,0,N,25,703,4071,18,19,N,0,N,26,619,4060,17,20,N,0,N,26,513,4063,17,19,N,0,N,26,126,4079,17,19,N,0,N,26,1058,4089,17,19,N,0,N,26,1590,4081,20,19,N,0,N,26,1305,4068,17,19,N,0,N,26,1398,4087,17,19,N,0,N,26,1637
2021-10-09 15:20:27,4059,17,19,N,0,N,25,131,4067,18,19,N,0,N,25,74,4072,17,19,N,0,N,25,382,4068,17,19,N,0,N,25,222,4067,17,19,N,0,N,25,517,4078,17,19,N,0,N,25,703,4060,18,19,N,0,N,26,619,4059,17,20,N,0,N,26,513,4079,17,19,N,0,N,26,126,4083,17,19,N,0,N,26,1058,4072,17,19,N,0,N,26,1590,4077,19,19,N,0,N,26,1305,4085,17,19,N,0,N,26,1398,4074,17,19,N,0,N,26,1637
2021-10-09 15:21:27,4064,17,19,N,0,N,25,131,4059,18,19,N,0,N,25,74,4064,17,19,N,0,N,25,382,4072,17,19,N,0,N,25,222,4059,17,19,N,0,N,25,517,4067,17,19,N,0,N,25,703,4063,17,19,N,0,N,26,619,4064,17,20,N,0,N,26,513,4070,17,19,N,0,N,26,126,4072,17,19,N,0,N,26,1058,4079,17,19,N,0,N,26,1590,4083,19,19,N,0,N,26,1305,4074,17,19,N,0,N,26,1398,4077,17,19,N,0,N,26,1637
2021-10-09 15:22:27,4065,17,19,N,0,N,25,131,4060,18,19,N,0,N,25,74,4064,17,19,N,0,N,25,382,4072,17,19,N,0,N,25,222,4060,17,19,N,0,N,25,517,4069,17,19,N,0,N,25,703,4065,17,19,N,0,N,26,619,4064,17,20,N,0,N,26,513,4068,17,19,N,0,N,26,126,4072,17,19,N,0,N,26,1058,4079,17,19,N,0,N,26,1590,4081,18,19,N,0,N,26,1305,4072,17,19,N,0,N,26,1398,4077,17,19,N,0,N,26,1637
2021-10-09 15:23:27,4072,17,19,N,0,N,25,131,4065,18,19,N,0,N,25,74,4070,17,19,N,0,N,25,382,4080,17,19,N,0,N,25,222,4067,17,19,N,0,N,25,517,4074,17,19,N,0,N,25,703,4070,17,19,N,0,N,26,619,4070,17,20,N,0,N,26,513,4076,17,19,N,0,N,26,126,4078,17,19,N,0,N,26,1058,4086,17,19,N,0,N,26,1590,4090,18,19,N,0,N,26,1305,4082,17,19,N,0,N,26,1398,4086,17,19,N,0,N,26,1637
2021-10-09 15:24:27,4069,17,19,N,0,N,25,131,4066,18,19,N,0,N,25,74,4070,17,19,N,0,N,25,382,4079,17,19,N,0,N,25,222,4064,17,19,N,0,N,25,517,4075,17,19,N,0,N,25,703,4070,17,19,N,0,N,26,619,4068,17,20,N,0,N,26,513,4075,17,19,N,0,N,26,126,4079,17,18,N,0,N,26,1058,4083,17,19,N,0,N,26,1590,4090,18,19,N,0,N,26,1305,4080,17,19,N,0,N,26,1398,4085,17,19,N,0,N,26,1637
2021-10-09 15:25:27,4071,17,19,N,0,N,25,131,4066,18,19,N,0,N,25,74,4070,17,19,N,0,N,25,382,4079,17,19,N,0,N,25,222,4064,17,19,N,0,N,25,517,4074,17,19,N,0,N,25,703,4070,17,19,N,0,N,26,619,4070,17,20,N,0,N,26,513,4075,17,19,N,0,N,26,126,4077,17,18,N,0,N,26,1058,4085,17,19,N,0,N,26,1590,4089,18,19,N,0,N,26,1305,4080,17,19,N,0,N,26,1398,4085,17,19,N,0,N,26,1637
