DateTime,VoltagemV_0,InternalTemp_0,ExternalTemp_0,Bypass_0,PWM_0,BypassOverTemp_0,BadPackets_0,BalancemAh_0,VoltagemV_1,InternalTemp_1,ExternalTemp_1,Bypass_1,PWM_1,BypassOverTemp_1,BadPackets_1,BalancemAh_1,VoltagemV_2,InternalTemp_2,ExternalTemp_2,Bypass_2,PWM_2,BypassOverTemp_2,BadPackets_2,BalancemAh_2,VoltagemV_3,InternalTemp_3,ExternalTemp_3,Bypass_3,PWM_3,BypassOverTemp_3,BadPackets_3,BalancemAh_3,VoltagemV_4,InternalTemp_4,ExternalTemp_4,Bypass_4,PWM_4,BypassOverTemp_4,BadPackets_4,BalancemAh_4,VoltagemV_5,InternalTemp_5,ExternalTemp_5,Bypass_5,PWM_5,BypassOverTemp_5,BadPackets_5,BalancemAh_5,VoltagemV_6,InternalTemp_6,ExternalTemp_6,Bypass_6,PWM_6,BypassOverTemp_6,BadPackets_6,BalancemAh_6,VoltagemV_7,InternalTemp_7,ExternalTemp_7,Bypass_7,PWM_7,BypassOverTemp_7,BadPackets_7,BalancemAh_7,VoltagemV_8,InternalTemp_8,ExternalTemp_8,Bypass_8,PWM_8,BypassOverTemp_8,BadPackets_8,BalancemAh_8,VoltagemV_9,InternalTemp_9,ExternalTemp_9,Bypass_9,PWM_9,BypassOverTemp_9,BadPackets_9,BalancemAh_9,VoltagemV_10,InternalTemp_10,ExternalTemp_10,Bypass_10,PWM_10,BypassOverTemp_10,BadPackets_10,BalancemAh_10,VoltagemV_11,InternalTemp_11,ExternalTemp_11,Bypass_11,PWM_11,BypassOverTemp_11,BadPackets_11,BalancemAh_11,VoltagemV_12,InternalTemp_12,ExternalTemp_12,Bypass_12,PWM_12,BypassOverTemp_12,BadPackets_12,BalancemAh_12,VoltagemV_13,InternalTemp_13,ExternalTemp_13,Bypass_13,PWM_13,BypassOverTemp_13,BadPackets_13,BalancemAh_13
2021-10-09 15:26:27,4071,17,18,N,0,N,25,131,4066,18,19,N,0,N,25,74,4071,17,19,N,0,N,25,382,4080,17,19,N,0,N,25,222,4067,17,19,N,0,N,25,517,4075,17,19,N,0,N,25,703,4070,17,19,N,0,N,26,619,4070,17,20,N,0,N,26,513,4074,17,19,N,0,N,26,126,4079,17,18,N,0,N,26,1058,4087,17,19,N,0,N,26,1590,4090,18,19,N,0,N,26,1305,4081,17,19,N,0,N,26,1398,4085,17,19,N,0,N,26,1637
2021-10-09 15:27:27,4073,17,18,N,0,N,25,131,4069,17,19,N,0,N,25,74,4072,17,19,N,0,N,25,382,4083,17,19,N,0,N,25,222,4070,17,19,N,0,N,25,517,4079,17,19,N,0,N,25,703,4074,17,19,N,0,N,26,619,4072,17,20,N,0,N,26,513,4079,17,19,N,0,N,26,126,4082,17,18,N,0,N,26,1058,4087,17,19,N,0,N,26,1590,4091,17,19,N,0,N,26,1305,4086,17,19,N,0,N,26,1398,4088,17,18,N,0,N,26,1637
2021-10-09 15:28:27,4074,17,18,N,0,N,25,131,4066,17,19,N,0,N,25,74,4075,17,18,N,0,N,25,382,4083,17,19,N,0,N,25,222,4070,17,19,N,0,N,25,517,4077,17,19,N,0,N,25,703,4074,17,19,N,0,N,26,619,4073,17,20,N,0,N,26,513,4078,17,19,N,0,N,26,126,4082,17,18,N,0,N,26,1058,4089,17,19,N,0,N,26,1590,4092,17,19,N,0,N,26,1305,4084,17,19,N,0,N,26,1398,4086,17,18,N,0,N,26,1637
2021-10-09 15:29:27,4074,17,18,N,0,N,25,131,4070,17,19,N,0,N,25,74,4075,17,18,N,0,N,25,382,4083,17,19,N,0,N,25,222,4069,17,19,N,0,N,25,517,4080,17,19,N,0,N,25,703,4076,17,19,N,0,N,26,619,4074,17,20,N,0,N,26,513,4079,17,19,N,0,N,26,126,4083,17,18,N,0,N,26,1058,4091,17,19,N,0,N,26,1590,4092,17,19,N,0,N,26,1305,4085,17,19,N,0,N,26,1398,4092,17,18,N,0,N,26,1637
2021-10-09 15:30:28,4073,17,18,N,0,N,25,131,4071,17,19,N,0,N,25,74,4077,17,18,N,0,N,25,382,4085,17,19,N,0,N,25,222,4070,17,19,N,0,N,25,517,4079,17,19,N,0,N,25,703,4075,17,19,N,0,N,26,619,4075,17,20,N,0,N,26,513,4079,17,19,N,0,N,26,126,4084,17,18,N,0,N,26,1058,4093,17,19,N,0,N,26,1590,4096,17,19,N,0,N,26,1305,4085,17,19,N,0,N,26,1398,4091,17,18,N,0,N,26,1637
2021-10-09 15:31:28,4076,17,18,N,0,N,25,131,4071,17,19,N,0,N,25,74,4075,17,19,N,0,N,25,382,4085,17,19,N,0,N,25,222,4071,17,19,N,0,N,25,517,4081,17,19,N,0,N,25,703,4076,17,19,N,0,N,26,619,4075,17,20,N,0,N,26,513,4080,17,19,N,0,N,26,126,4084,17,18,N,0,N,26,1058,4091,17,19,N,0,N,26,1590,4094,17,19,N,0,N,26,1305,4088,17,19,N,0,N,26,1398,4090,17,18,N,0,N,26,1637
2021-10-09 15:32:28,4076,17,18,N,0,N,25,131,4072,17,19,N,0,N,25,74,4076,17,18,N,0,N,25,382,4086,17,19,N,0,N,25,222,4071,17,19,N,0,N,25,517,4079,17,19,N,0,N,25,703,4077,17,19,N,0,N,26,619,4075,17,20,N,0,N,26,513,4081,17,19,N,0,N,26,126,4084,17,18,N,0,N,26,1058,4093,17,19,N,0,N,26,1590,4096,17,19,N,0,N,26,1305,4086,17,19,N,0,N,26,1398,4090,17,18,N,0,N,26,1637
2021-10-09 15:33:28,4076,17,18,N,0,N,25,131,4071,17,19,N,0,N,25,74,4076,17,18,N,0,N,25,382,4085,17,19,N,0,N,25,222,4071,17,19,N,0,N,25,517,4080,17,19,N,0,N,25,703,4077,17,19,N,0,N,26,619,4076,17,20,N,0,N,26,513,4082,17,19,N,0,N,26,126,4084,17,18,N,0,N,26,1058,4092,17,19,N,0,N,26,1590,4096,17,19,N,0,N,26,1305,4087,17,19,N,0,N,26,1398,4090,17,18,N,0,N,26,1637
2021-10-09 15:34:28,4076,17,18,N,0,N,25,131,4073,17,19,N,0,N,25,74,4077,17,18,N,0,N,25,382,4085,17,19,N,0,N,25,222,4071,17,19,N,0,N,25,517,4080,17,19,N,0,N,25,703,4077,17,19,N,0,N,26,619,4075,17,20,N,0,N,26,513,4080,17,19,N,0,N,26,126,4086,17,18,N,0,N,26,1058,4093,17,19,N,0,N,26,1590,4095,17,19,N,0,N,26,1305,4087,17,19,N,0,N,26,1398,4091,17,18,N,0,N,26,1637
2021-10-09 15:35:28,4065,17,18,N,0,N,25,131,4062,17,19,N,0,N,25,74,4067,17,18,N,0,N,25,382,4073,17,19,N,0,N,25,222,4063,17,19,N,0,N,25,517,4072,17,19,N,0,N,25,703,4066,17,19,N,0,N,26,619,4064,17,20,N,0,N,26,513,4071,17,19,N,0,N,26,126,4074,17,18,N,0,N,26,1058,4077,17,18,N,0,N,26,1590,4083,17,19,N,0,N,26,1305,4076,17,19,N,0,N,26,1398,4079,17,18,N,0,N,26,1637
2021-10-09 15:36:28,4079,17,18,N,0,N,25,131,4072,17,19,N,0,N,25,74,4075,17,18,N,0,N,25,382,4084,17,19,N,0,N,25,222,4073,17,19,N,0,N,25,517,4081,17,19,N,0,N,25,703,4075,17,19,N,0,N,26,619,4074,17,20,N,0,N,26,513,4082,17,19,N,0,N,26,126,4086,17,18,N,0,N,26,1058,4090,17,18,N,0,N,26,1590,4094,17,19,N,0,N,26,1305,4087,17,19,N,0,N,26,1398,4089,17,18,N,0,N,26,1637
2021-10-09 15:37:28,4079,17,18,N,0,N,25,131,4074,17,19,N,0,N,25,74,4077,17,18,N,0,N,25,382,4085,17,19,N,0,N,25,222,4070,17,19,N,0,N,25,517,4081,17,19,N,0,N,25,703,4077,17,19,N,0,N,26,619,4077,17,20,N,0,N,26,513,4080,17,19,N,0,N,26,126,4084,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4095,17,19,N,0,N,26,1305,4086,17,19,N,0,N,26,1398,4091,17,18,N,0,N,26,1637
2021-10-09 15:38:28,4079,17,18,N,0,N,25,131,4072,17,19,N,0,N,25,74,4077,17,18,N,0,N,25,382,4086,17,19,N,0,N,25,222,4074,17,19,N,0,N,25,517,4081,17,19,N,0,N,25,703,4076,17,19,N,0,N,26,619,4077,17,20,N,0,N,26,513,4084,17,19,N,0,N,26,126,4085,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4097,17,19,N,0,N,26,1305,4088,17,19,N,0,N,26,1398,4091,17,18,N,0,N,26,1637
2021-10-09 15:39:28,4078,17,18,N,0,N,25,131,4073,17,18,N,0,N,25,74,4077,17,18,N,0,N,25,382,4085,17,18,N,0,N,25,222,4072,17,19,N,0,N,25,517,4081,17,19,N,0,N,25,703,4077,17,19,N,0,N,26,619,4076,17,20,N,0,N,26,513,4082,17,19,N,0,N,26,126,4084,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4096,17,19,N,0,N,26,1305,4086,17,19,N,0,N,26,1398,4091,17,18,N,0,N,26,1637
2021-10-09 15:40:28,4077,17,18,N,0,N,25,131,4072,17,18,N,0,N,25,74,4077,17,18,N,0,N,25,382,4085,17,18,N,0,N,25,222,4074,17,19,N,0,N,25,517,4081,17,19,N,0,N,25,703,4077,17,19,N,0,N,26,619,4077,17,20,N,0,N,26,513,4082,17,19,N,0,N,26,126,4084,17,18,N,0,N,26,1058,4092,17,18,N,0,N,26,1590,4097,17,19,N,0,N,26,1305,4088,17,19,N,0,N,26,1398,4090,17,18,N,0,N,26,1637
2021-10-09 15:41:28,4078,17,18,N,0,N,25,131,4072,17,18,N,0,N,25,74,4077,17,18,N,0,N,25,382,4085,17,18,N,0,N,25,222,4074,17,19,N,0,N,25,517,4082,17,19,N,0,N,25,703,4077,17,19,N,0,N,26,619,4077,17,20,N,0,N,26,513,4083,17,19,N,0,N,26,126,4085,17,18,N,0,N,26,1058,4091,17,18,N,0,N,26,1590,4096,17,19,N,0,N,26,1305,4089,17,19,N,0,N,26,1398,4092,17,18,N,0,N,26,1637
2021-10-09 15:42:28,4078,17,18,N,0,N,25,131,4073,17,18,N,0,N,25,74,4077,17,18,N,0,N,25,382,4085,17,18,N,0,N,25,222,4070,17,19,N,0,N,25,517,4083,17,19,N,0,N,25,703,4079,17,19,N,0,N,26,619,4076,17,20,N,0,N,26,513,4082,17,19,N,0,N,26,126,4086,17,18,N,0,N,26,1058,4092,17,18,N,0,N,26,1590,4098,17,19,N,0,N,26,1305,4088,17,19,N,0,N,26,1398,4091,17,18,N,0,N,26,1637
2021-10-09 15:43:28,4079,17,18,N,0,N,25,131,4073,17,18,N,0,N,25,74,4078,17,18,N,0,N,25,382,4087,17,18,N,0,N,25,222,4073,17,19,N,0,N,25,517,4083,17,19,N,0,N,25,703,4079,17,19,N,0,N,26,619,4076,17,20,N,0,N,26,513,4082,17,19,N,0,N,26,126,4087,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4096,17,19,N,0,N,26,1305,4088,17,19,N,0,N,26,1398,4093,17,18,N,0,N,26,1637
2021-10-09 15:44:29,4079,17,18,N,0,N,25,131,4074,17,18,N,0,N,25,74,4078,17,18,N,0,N,25,382,4087,17,18,N,0,N,25,222,4075,17,18,N,0,N,25,517,4082,17,19,N,0,N,25,703,4077,17,19,N,0,N,26,619,4078,17,20,N,0,N,26,513,4083,17,19,N,0,N,26,126,4086,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4098,17,19,N,0,N,26,1305,4089,17,19,N,0,N,26,1398,4092,17,18,N,0,N,26,1637
2021-10-09 15:45:29,4080,17,18,N,0,N,25,131,4074,17,18,N,0,N,25,74,4078,17,18,N,0,N,25,382,4088,17,18,N,0,N,25,222,4075,17,19,N,0,N,25,517,4084,17,19,N,0,N,25,703,4077,17,19,N,0,N,26,619,4075,17,20,N,0,N,26,513,4084,17,19,N,0,N,26,126,4089,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4097,17,19,N,0,N,26,1305,4088,17,19,N,0,N,26,1398,4093,17,18,N,0,N,26,1637
2021-10-09 15:46:29,4080,17,18,N,0,N,25,131,4074,17,18,N,0,N,25,74,4077,17,18,N,0,N,25,382,4086,17,18,N,0,N,25,222,4075,17,18,N,0,N,25,517,4084,17,19,N,0,N,25,703,4080,17,19,N,0,N,26,619,4078,17,20,N,0,N,26,513,4083,17,19,N,0,N,26,126,4088,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4097,17,19,N,0,N,26,1305,4089,17,19,N,0,N,26,1398,4093,17,18,N,0,N,26,1637
2021-10-09 15:47:29,4079,17,18,N,0,N,25,131,4075,17,18,N,0,N,25,74,4079,17,18,N,0,N,25,382,4087,17,18,N,0,N,25,222,4074,17,18,N,0,N,25,517,4082,17,19,N,0,N,25,703,4080,17,19,N,0,N,26,619,4078,17,20,N,0,N,26,513,4083,17,19,N,0,N,26,126,4088,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4096,17,19,N,0,N,26,1305,4088,17,19,N,0,N,26,1398,4094,16,18,N,0,N,26,1637
2021-10-09 15:48:29,4079,17,18,N,0,N,25,131,4075,17,18,N,0,N,25,74,4080,17,18,N,0,N,25,382,4087,17,18,N,0,N,25,222,4075,17,18,N,0,N,25,517,4084,17,19,N,0,N,25,703,4078,17,19,N,0,N,26,619,4079,17,20,N,0,N,26,513,4083,17,18,N,0,N,26,126,4088,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4097,17,19,N,0,N,26,1305,4088,17,19,N,0,N,26,1398,4093,16,18,N,0,N,26,1637
2021-10-09 15:49:29,4079,17,18,N,0,N,25,131,4076,17,18,N,0,N,25,74,4080,17,18,N,0,N,25,382,4087,17,18,N,0,N,25,222,4075,17,18,N,0,N,25,517,4083,17,19,N,0,N,25,703,4080,17,19,N,0,N,26,619,4079,17,20,N,0,N,26,513,4083,17,19,N,0,N,26,126,4088,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4097,17,19,N,0,N,26,1305,4091,17,19,N,0,N,26,1398,4093,16,18,N,0,N,26,1637
2021-10-09 15:50:29,4079,17,18,N,0,N,25,131,4075,17,18,N,0,N,25,74,4080,17,18,N,0,N,25,382,4088,17,18,N,0,N,25,222,4076,17,18,N,0,N,25,517,4084,17,19,N,0,N,25,703,4081,17,19,N,0,N,26,619,4079,17,20,N,0,N,26,513,4083,17,19,N,0,N,26,126,4088,17,18,N,0,N,26,1058,4094,17,18,N,0,N,26,1590,4098,17,18,N,0,N,26,1305,4088,17,19,N,0,N,26,1398,4091,16,18,N,0,N,26,1637
2021-10-09 15:51:29,4081,17,18,N,0,N,25,131,4077,17,18,N,0,N,25,74,4081,17,18,N,0,N,25,382,4087,17,18,N,0,N,25,222,4076,17,18,N,0,N,25,517,4084,17,19,N,0,N,25,703,4078,17,19,N,0,N,26,619,4079,17,20,N,0,N,26,513,4085,17,19,N,0,N,26,126,4087,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4098,17,18,N,0,N,26,1305,4094,17,19,N,0,N,26,1398,4092,16,18,N,0,N,26,1637
2021-10-09 15:52:29,4080,17,18,N,0,N,25,131,4075,17,18,N,0,N,25,74,4080,17,18,N,0,N,25,382,4088,17,18,N,0,N,25,222,4076,17,18,N,0,N,25,517,4084,17,19,N,0,N,25,703,4080,17,19,N,0,N,26,619,4079,17,20,N,0,N,26,513,4084,17,19,N,0,N,26,126,4088,17,18,N,0,N,26,1058,4095,17,18,N,0,N,26,1590,4098,17,18,N,0,N,26,1305,4088,17,19,N,0,N,26,1398,4093,16,18,N,0,N,26,1637
2021-10-09 15:53:29,4081,17,18,N,0,N,25,131,4078,17,18,N,0,N,25,74,4080,17,18,N,0,N,25,382,4089,17,18,N,0,N,25,222,4078,17,18,N,0,N,25,517,4084,17,19,N,0,N,25,703,4080,17,19,N,0,N,26,619,4079,17,20,N,0,N,26,513,4086,17,19,N,0,N,26,126,4090,17,18,N,0,N,26,1058,4094,17,18,N,0,N,26,1590,4097,17,18,N,0,N,26,1305,4090,17,18,N,0,N,26,1398,4094,16,18,N,0,N,26,1637
2021-10-09 15:54:29,4080,17,18,N,0,N,25,131,4075,17,18,N,0,N,25,74,4080,17,18,N,0,N,25,382,4090,17,18,N,0,N,25,222,4080,17,18,N,0,N,25,517,4086,17,19,N,0,N,25,703,4081,17,19,N,0,N,26,619,4079,17,19,N,0,N,26,513,4086,17,18,N,0,N,26,126,4088,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4098,17,18,N,0,N,26,1305,4091,17,18,N,0,N,26,1398,4094,16,18,N,0,N,26,1637
2021-10-09 15:55:29,4080,17,18,N,0,N,25,131,4075,17,18,N,0,N,25,74,4078,17,18,N,0,N,25,382,4085,17,18,N,0,N,25,222,4076,17,18,N,0,N,25,517,4083,17,19,N,0,N,25,703,4077,17,19,N,0,N,26,619,4078,17,19,N,0,N,26,513,4083,17,18,N,0,N,26,126,4087,17,18,N,0,N,26,1058,4091,17,18,N,0,N,26,1590,4096,17,18,N,0,N,26,1305,4088,17,18,N,0,N,26,1398,4091,16,18,N,0,N,26,1637
2021-10-09 15:56:29,4079,17,18,N,0,N,25,131,4075,17,18,N,0,N,25,74,4080,17,18,N,0,N,25,382,4086,17,18,N,0,N,25,222,4076,17,18,N,0,N,25,517,4084,17,19,N,0,N,25,703,4079,17,19,N,0,N,26,619,4076,17,19,N,0,N,26,513,4083,17,18,N,0,N,26,126,4087,17,18,N,0,N,26,1058,4093,17,18,N,0,N,26,1590,4097,17,18,N,0,N,26,1305,4089,17,18,N,0,N,26,1398,4091,16,18,N,0,N,26,1637
2021-10-09 15:57:29,4079,17,18,N,0,N,25,131,4074,17,18,N,0,N,25,74,4078,17,18,N,0,N,25,382,4087,17,18,N,0,N,25,222,4076,17,18,N,0,N,25,517,4083,17,19,N,0,N,25,703,4080,17,19,N,0,N,26,619,4077,17,19,N,0,N,26,513,4083,17,18,N,0,N,26,126,4086,17,18,N,0,N,26,1058,4091,17,18,N,0,N,26,1590,4096,17,18,N,0,N,26,1305,4088,17,18,N,0,N,26,1398,4093,16,18,N,0,N,26,1637
2021-10-09 15:58:30,4078,17,18,N,0,N,25,131,4075,17,18,N,0,N,25,74,4080,17,18,N,0,N,25,382,4085,17,18,N,0,N,25,222,4075,17,18,N,0,N,25,517,4082,17,19,N,0,N,25,703,4081,17,18,N,0,N,26,619,4077,17,19,N,0,N,26,513,4082,17,18,N,0,N,26,126,4088,17,18,N,0,N,26,1058,4094,17,18,N,0,N,26,1590,4097,17,18,N,0,N,26,1305,4088,17,18,N,0,N,26,1398,4091,16,18,N,0,N,26,1637
2021-10-09 15:59:30,4071,17,18,N,0,N,25,131,4068,17,18,N,0,N,25,74,4072,17,18,N,0,N,25,382,4076,17,18,N,0,N,25,222,4068,17,18,N,0,N,25,517,4076,17,19,N,0,N,25,703,4072,17,18,N,0,N,26,619,4069,17,19,N,0,N,26,513,4075,17,18,N,0,N,26,126,4080,17,18,N,0,N,26,1058,4080,17,18,N,0,N,26,1590,4086,17,18,N,0,N,26,1305,4080,17,18,N,0,N,26,1398,4083,16,18,N,0,N,26,1637
2021-10-09 16:00:30,4073,17,18,N,0,N,25,131,4070,17,18,N,0,N,25,74,4074,17,18,N,0,N,25,382,4079,17,18,N,0,N,25,222,4070,17,18,N,0,N,25,517,4078,17,19,N,0,N,25,703,4075,17,18,N,0,N,26,619,4073,17,19,N,0,N,26,513,4075,17,18,N,0,N,26,126,4082,17,18,N,0,N,26,1058,4086,17,18,N,0,N,26,1590,4090,17,18,N,0,N,26,1305,4083,17,18,N,0,N,26,1398,4087,16,18,N,0,N,26,1637
2021-10-09 16:01:30,4074,17,18,N,0,N,25,131,4068,17,18,N,0,N,25,74,4070,17,18,N,0,N,25,382,4078,17,18,N,0,N,25,222,4071,17,18,N,0,N,25,517,4077,17,18,N,0,N,25,703,4070,17,18,N,0,N,26,619,4070,17,19,N,0,N,26,513,4078,17,18,N,0,N,26,126,4079,17,18,N,0,N,26,1058,4083,17,18,N,0,N,26,1590,4090,17,18,N,0,N,26,1305,4081,17,18,N,0,N,26,1398,4083,16,18,N,0,N,26,1637
2021-10-09 16:02:30,4073,17,18,N,0,N,25,131,4071,17,18,N,0,N,25,74,4075,17,18,N,0,N,25,382,4079,17,18,N,0,N,25,222,4070,17,18,N,0,N,25,517,4078,17,18,N,0,N,25,703,4075,17,18,N,0,N,26,619,4072,17,19,N,0,N,26,513,4076,17,18,N,0,N,26,126,4083,17,18,N,0,N,26,1058,4087,17,18,N,0,N,26,1590,4090,17,18,N,0,N,26,1305,4083,17,18,N,0,N,26,1398,4086,16,18,N,0,N,26,1637
2021-10-09 16:03:30,4078,17,18,N,0,N,25,131,4073,17,18,N,0,N,25,74,4075,17,18,N,0,N,25,382,4083,17,18,N,0,N,25,222,4075,17,18,N,0,N,25,517,4081,17,18,N,0,N,25,703,4075,17,18,N,0,N,26,619,4074,17,19,N,0,N,26,513,4081,17,18,N,0,N,26,126,4082,17,18,N,0,N,26,1058,4088,17,18,N,0,N,26,1590,4095,17,18,N,0,N,26,1305,4085,17,18,N,0,N,26,1398,4087,16,18,N,0,N,26,1637
2021-10-09 16:04:30,4067,17,18,N,0,N,25,131,4059,17,18,N,0,N,25,74,4064,17,18,N,0,N,25,382,4071,17,18,N,0,N,25,222,4064,17,18,N,0,N,25,517,4068,17,18,N,0,N,25,703,4063,17,18,N,0,N,26,619,4063,17,19,N,0,N,26,513,4071,17,18,N,0,N,26,126,4071,17,18,N,0,N,26,1058,4074,17,18,N,0,N,26,1590,4083,17,18,N,0,N,26,1305,4073,17,18,N,0,N,26,1398,4073,16,18,N,0,N,26,1637
2021-10-09 16:05:30,4063,17,18,N,0,N,25,131,4058,17,18,N,0,N,25,74,4063,17,18,N,0,N,25,382,4069,17,18,N,0,N,25,222,4061,17,18,N,0,N,25,517,4065,17,18,N,0,N,25,703,4062,17,18,N,0,N,26,619,4061,17,19,N,0,N,26,513,4068,17,18,N,0,N,26,126,4068,17,18,N,0,N,26,1058,4071,17,18,N,0,N,26,1590,4083,17,18,N,0,N,26,1305,4070,17,18,N,0,N,26,1398,4070,16,18,N,0,N,26,1637
2021-10-09 16:06:30,4060,17,18,N,0,N,25,131,4058,17,18,N,0,N,25,74,4064,17,18,N,0,N,25,382,4067,17,18,N,0,N,25,222,4058,17,18,N,0,N,25,517,4063,17,18,N,0,N,25,703,4061,17,18,N,0,N,26,619,4061,17,19,N,0,N,26,513,4064,17,18,N,0,N,26,126,4070,17,18,N,0,N,26,1058,4070,17,18,N,0,N,26,1590,4076,17,18,N,0,N,26,1305,4069,17,18,N,0,N,26,1398,4071,16,18,N,0,N,26,1637
2021-10-09 16:07:30,4062,17,18,N,0,N,25,131,4055,17,18,N,0,N,25,74,4059,17,18,N,0,N,25,382,4065,17,18,N,0,N,25,222,4060,17,18,N,0,N,25,517,4063,17,18,N,0,N,25,703,4059,17,18,N,0,N,26,619,4059,17,19,N,0,N,26,513,4064,17,18,N,0,N,26,126,4064,17,18,N,0,N,26,1058,4068,17,18,N,0,N,26,1590,4078,17,18,N,0,N,26,1305,4066,17,18,N,0,N,26,1398,4067,16,18,N,0,N,26,1637
2021-10-09 16:08:30,4080,17,18,N,0,N,25,131,4063,17,18,N,0,N,25,74,4065,17,18,N,0,N,25,382,4082,17,18,N,0,N,25,222,4075,17,18,N,0,N,25,517,4070,17,18,N,0,N,25,703,4064,17,18,N,0,N,26,619,4076,17,19,N,0,N,26,513,4092,17,18,N,0,N,26,126,4079,17,18,N,0,N,26,1058,4075,17,18,N,0,N,26,1590,4089,25,18,Y,0,N,26,1308,4089,17,18,N,0,N,26,1398,4069,29,18,Y,0,N,26,1640
2021-10-09 16:09:30,4066,17,18,N,0,N,25,131,4060,17,18,N,0,N,25,74,4079,17,18,N,0,N,25,382,4088,17,18,N,0,N,25,222,4065,17,18,N,0,N,25,517,4068,17,18,N,0,N,25,703,4078,17,18,N,0,N,26,619,4065,17,19,N,0,N,26,513,4071,17,18,N,0,N,26,126,4086,17,18,N,0,N,26,1058,4083,29,18,Y,0,N,26,1593,4075,38,18,Y,0,N,26,1311,4073,17,18,N,0,N,26,1398,4089,23,18,N,0,N,26,1640
2021-10-09 16:10:30,4066,17,18,N,0,N,25,131,4074,17,18,N,0,N,25,74,4083,17,18,N,0,N,25,382,4073,17,18,N,0,N,25,222,4075,17,18,N,0,N,25,517,4083,17,18,N,0,N,25,703,4068,17,18,N,0,N,26,619,4065,17,19,N,0,N,26,513,4084,17,18,N,0,N,26,126,4088,17,18,N,0,N,26,1058,4076,23,18,N,0,N,26,1593,4082,27,18,N,0,N,26,1311,4081,26,18,Y,0,N,26,1401,4079,21,18,N,0,N,26,1640
2021-10-09 16:11:30,4079,17,18,N,0,N,25,131,4078,17,18,N,0,N,25,74,4070,17,18,N,0,N,25,382,4086,17,18,N,0,N,25,222,4077,17,18,N,0,N,25,517,4073,17,18,N,0,N,25,703,4067,17,18,N,0,N,26,619,4077,17,19,N,0,N,26,513,4084,17,18,N,0,N,26,126,4076,17,18,N,0,N,26,1058,4077,21,18,N,0,N,26,1593,4097,24,18,N,0,N,26,1311,4076,22,18,N,0,N,26,1401,4076,19,18,N,0,N,26,1640
2021-10-09 16:12:30,4078,17,18,N,0,N,25,131,4078,17,18,N,0,N,25,74,4069,17,18,N,0,N,25,382,4075,17,18,N,0,N,25,222,4079,17,18,N,0,N,25,517,4085,17,18,N,0,N,25,703,4067,17,18,N,0,N,26,619,4078,17,19,N,0,N,26,513,4086,17,18,N,0,N,26,126,4076,17,18,N,0,N,26,1058,4106,25,18,Y,0,N,26,1593,4097,22,18,N,0,N,26,1311,4089,20,18,N,0,N,26,1401,4079,18,18,N,0,N,26,1640
2021-10-09 16:13:31,4091,17,18,N,0,N,25,131,4066,17,18,N,0,N,25,74,4070,17,18,N,0,N,25,382,4090,17,18,N,0,N,25,222,4079,17,18,N,0,N,25,517,4071,17,18,N,0,N,25,703,4068,17,18,N,0,N,26,619,4081,17,19,N,0,N,26,513,4073,17,18,N,0,N,26,126,4067,27,18,Y,0,N,26,1061,4081,26,18,Y,0,N,26,1595,4076,32,18,Y,0,N,26,1314,4068,29,18,Y,0,N,26,1404,4068,26,18,Y,0,N,26,1642
2021-10-09 16:14:31,4071,17,18,N,0,N,25,131,4065,17,18,N,0,N,25,74,4083,17,18,N,0,N,25,382,4077,17,18,N,0,N,25,222,4067,17,18,N,0,N,25,517,4086,17,18,N,0,N,25,703,4084,17,18,N,0,N,26,619,4067,17,19,N,0,N,26,513,4071,17,18,N,0,N,26,126,4097,23,18,N,0,N,26,1061,4071,32,18,Y,0,N,26,1598,4084,25,18,N,0,N,26,1314,4073,24,18,N,0,N,26,1404,4084,32,18,Y,0,N,26,1645
2021-10-09 16:15:31,4082,17,18,N,0,N,25,131,4066,17,18,N,0,N,25,74,4081,17,18,N,0,N,25,382,4089,17,18,N,0,N,25,222,4067,17,18,N,0,N,25,517,4072,17,18,N,0,N,25,703,4084,17,18,N,0,N,26,619,4081,17,19,N,0,N,26,513,4072,17,18,N,0,N,26,126,4074,21,18,N,0,N,26,1061,4093,27,18,N,0,N,26,1598,4076,32,18,Y,0,N,26,1316,4074,22,18,N,0,N,26,1404,4102,31,18,Y,100,N,26,1647
2021-10-09 16:16:31,4079,17,18,N,0,N,25,131,4078,17,18,N,0,N,25,74,4070,17,18,N,0,N,25,382,4073,17,18,N,0,N,25,222,4078,17,18,N,0,N,25,517,4086,17,18,N,0,N,25,703,4067,17,18,N,0,N,26,619,4077,17,19,N,0,N,26,513,4084,17,18,N,0,N,26,126,4075,20,18,N,0,N,26,1061,4076,24,18,N,0,N,26,1598,4094,26,18,N,0,N,26,1316,4090,20,18,N,0,N,26,1404,4067,31,18,Y,0,N,26,1648
2021-10-09 16:17:31,4083,17,18,N,0,N,25,131,4065,17,18,N,0,N,25,74,4078,17,18,N,0,N,25,382,4088,17,18,N,0,N,25,222,4067,17,18,N,0,N,25,517,4071,17,18,N,0,N,25,703,4079,17,18,N,0,N,26,619,4078,17,19,N,0,N,26,513,4072,17,18,N,0,N,26,126,4074,19,18,N,0,N,26,1061,4092,22,18,N,0,N,26,1598,4083,24,18,N,0,N,26,1316,4075,19,18,N,0,N,26,1404,4088,26,18,N,0,N,26,1648
2021-10-09 16:18:31,4083,17,18,N,0,N,25,131,4065,17,18,N,0,N,25,74,4068,17,18,N,0,N,25,382,4088,17,18,N,0,N,25,222,4068,17,18,N,0,N,25,517,4073,17,18,N,0,N,25,703,4081,17,18,N,0,N,26,619,4079,17,19,N,0,N,26,513,4072,17,18,N,0,N,26,126,4076,18,18,N,0,N,26,1061,4092,21,18,N,0,N,26,1598,4097,22,18,N,0,N,26,1316,4076,19,18,N,0,N,26,1404,4089,23,18,N,0,N,26,1648
2021-10-09 16:19:31,4070,17,18,N,0,N,25,131,4065,17,18,N,0,N,25,74,4082,17,18,N,0,N,25,382,4089,17,18,N,0,N,25,222,4067,17,18,N,0,N,25,517,4085,17,18,N,0,N,25,703,4082,17,18,N,0,N,26,619,4068,17,19,N,0,N,26,513,4073,17,18,N,0,N,26,126,4089,18,18,N,0,N,26,1061,4093,20,18,N,0,N,26,1598,4085,20,18,N,0,N,26,1316,4076,18,18,N,0,N,26,1404,4093,21,18,N,0,N,26,1648
2021-10-09 16:20:31,4082,17,18,N,0,N,25,131,4063,17,18,N,0,N,25,74,4079,17,18,N,0,N,25,382,4089,17,18,N,0,N,25,222,4068,17,18,N,0,N,25,517,4069,17,18,N,0,N,25,703,4079,17,18,N,0,N,26,619,4078,17,19,N,0,N,26,513,4072,17,18,N,0,N,26,126,4072,18,18,N,0,N,26,1061,4093,19,18,N,0,N,26,1598,4088,19,18,N,0,N,26,1316,4076,18,18,N,0,N,26,1404,4090,20,18,N,0,N,26,1648
2021-10-09 16:21:31,4067,17,18,N,0,N,25,131,4064,17,18,N,0,N,25,74,4081,17,18,N,0,N,25,382,4077,17,18,N,0,N,25,222,4065,17,18,N,0,N,25,517,4083,17,18,N,0,N,25,703,4082,17,18,N,0,N,26,619,4065,17,19,N,0,N,26,513,4070,17,18,N,0,N,26,126,4089,17,18,N,0,N,26,1061,4093,19,18,N,0,N,26,1598,4083,19,18,N,0,N,26,1316,4076,18,18,N,0,N,26,1404,4093,19,18,N,0,N,26,1648
2021-10-09 16:22:31,4067,16,18,N,0,N,25,131,4073,17,18,N,0,N,25,74,4081,17,18,N,0,N,25,382,4077,17,18,N,0,N,25,222,4067,16,18,N,0,N,25,517,4082,17,18,N,0,N,25,703,4079,17,18,N,0,N,26,619,4066,17,19,N,0,N,26,513,4070,17,18,N,0,N,26,126,4085,17,18,N,0,N,26,1061,4092,18,18,N,0,N,26,1598,4083,18,18,N,0,N,26,1316,4074,17,18,N,0,N,26,1404,4089,18,18,N,0,N,26,1648
2021-10-09 16:23:31,4081,17,18,N,0,N,25,131,4060,17,18,N,0,N,25,74,4078,17,18,N,0,N,25,382,4086,17,18,N,0,N,25,222,4080,16,18,N,0,N,25,517,4084,17,18,N,0,N,25,703,4065,17,18,N,0,N,26,619,4064,17,19,N,0,N,26,513,4084,17,18,N,0,N,26,126,4087,17,17,N,0,N,26,1061,4093,18,18,N,0,N,26,1598,4082,18,18,N,0,N,26,1316,4085,17,18,N,0,N,26,1404,4090,18,18,N,0,N,26,1648
2021-10-09 16:24:31,4067,16,18,N,0,N,25,131,4064,17,18,N,0,N,25,74,4067,17,18,N,0,N,25,382,4071,17,18,N,0,N,25,222,4065,16,18,N,0,N,25,517,4071,17,18,N,0,N,25,703,4065,17,18,N,0,N,26,619,4063,17,19,N,0,N,26,513,4070,17,18,N,0,N,26,126,4073,17,17,N,0,N,26,1061,4073,18,18,N,0,N,26,1598,4081,18,18,N,0,N,26,1316,4074,17,18,N,0,N,26,1404,4074,18,18,N,0,N,26,1648
2021-10-09 16:25:32,4075,16,17,N,0,N,25,131,4074,17,18,N,0,N,25,74,4078,17,18,N,0,N,25,382,4082,16,18,N,0,N,25,222,4073,16,18,N,0,N,25,517,4079,17,18,N,0,N,25,703,4076,17,18,N,0,N,26,619,4073,17,19,N,0,N,26,513,4077,17,18,N,0,N,26,126,4084,17,17,N,0,N,26,1061,4088,17,18,N,0,N,26,1598,4090,17,18,N,0,N,26,1316,4083,17,18,N,0,N,26,1404,4088,17,18,N,0,N,26,1648
2021-10-09 16:26:32,4076,16,17,N,0,N,25,131,4070,17,18,N,0,N,25,74,4074,17,17,N,0,N,25,382,4080,16,18,N,0,N,25,222,4074,16,18,N,0,N,25,517,4078,17,18,N,0,N,25,703,4073,17,18,N,0,N,26,619,4071,17,19,N,0,N,26,513,4079,17,18,N,0,N,26,126,4080,17,17,N,0,N,26,1061,4084,17,18,N,0,N,26,1598,4090,17,18,N,0,N,26,1316,4082,17,18,N,0,N,26,1404,4084,17,18,N,0,N,26,1648
2021-10-09 16:27:32,4074,16,18,N,0,N,25,131,4068,17,18,N,0,N,25,74,4074,17,18,N,0,N,25,382,4081,16,18,N,0,N,25,222,4074,16,18,N,0,N,25,517,4077,17,18,N,0,N,25,703,4073,17,18,N,0,N,26,619,4073,17,19,N,0,N,26,513,4078,17,18,N,0,N,26,126,4080,17,17,N,0,N,26,1061,4085,17,18,N,0,N,26,1598,4090,17,18,N,0,N,26,1316,4082,17,18,N,0,N,26,1404,4084,17,18,N,0,N,26,1648
2021-10-09 16:28:32,4076,16,17,N,0,N,25,131,4073,17,18,N,0,N,25,74,4078,17,17,N,0,N,25,382,4084,16,18,N,0,N,25,222,4074,16,18,N,0,N,25,517,4078,17,18,N,0,N,25,703,4077,17,18,N,0,N,26,619,4074,17,19,N,0,N,26,513,4080,17,18,N,0,N,26,126,4084,17,17,N,0,N,26,1061,4088,17,18,N,0,N,26,1598,4095,17,18,N,0,N,26,1316,4084,17,18,N,0,N,26,1404,4088,17,18,N,0,N,26,1648
2021-10-09 16:29:32,4079,16,17,N,0,N,25,131,4073,17,18,N,0,N,25,74,4077,17,17,N,0,N,25,382,4083,16,18,N,0,N,25,222,4076,16,18,N,0,N,25,517,4083,17,18,N,0,N,25,703,4078,17,18,N,0,N,26,619,4074,17,19,N,0,N,26,513,4081,17,18,N,0,N,26,126,4086,17,17,N,0,N,26,1061,4088,17,18,N,0,N,26,1598,4093,17,18,N,0,N,26,1316,4090,17,18,N,0,N,26,1404,4089,17,18,N,0,N,26,1648
2021-10-09 16:30:32,4078,16,17,N,0,N,25,131,4073,17,18,N,0,N,25,74,4078,17,17,N,0,N,25,382,4085,16,18,N,0,N,25,222,4076,16,18,N,0,N,25,517,4080,17,18,N,0,N,25,703,4075,17,18,N,0,N,26,619,4074,17,19,N,0,N,26,513,4081,17,18,N,0,N,26,126,4084,17,17,N,0,N,26,1061,4089,17,18,N,0,N,26,1598,4095,17,18,N,0,N,26,1316,4085,17,18,N,0,N,26,1404,4087,16,18,N,0,N,26,1648
2021-10-09 16:31:32,4076,16,17,N,0,N,25,131,4073,17,17,N,0,N,25,74,4077,17,17,N,0,N,25,382,4080,16,18,N,0,N,25,222,4074,16,18,N,0,N,25,517,4078,17,18,N,0,N,25,703,4076,17,18,N,0,N,26,619,4074,17,19,N,0,N,26,513,4080,17,18,N,0,N,26,126,4083,17,17,N,0,N,26,1061,4087,17,18,N,0,N,26,1598,4094,17,18,N,0,N,26,1316,4086,17,18,N,0,N,26,1404,4089,16,18,N,0,N,26,1648
2021-10-09 16:32:32,4081,16,17,N,0,N,25,131,4065,17,18,N,0,N,25,74,4067,17,17,N,0,N,25,382,4086,16,18,N,0,N,25,222,4070,16,18,N,0,N,25,517,4070,17,18,N,0,N,25,703,4080,17,18,N,0,N,26,619,4077,17,19,N,0,N,26,513,4071,17,18,N,0,N,26,126,4073,16,17,N,0,N,26,1061,4091,17,18,N,0,N,26,1598,4096,17,18,N,0,N,26,1316,4075,17,18,N,0,N,26,1404,4089,16,18,N,0,N,26,1648
2021-10-09 16:33:32,4080,16,17,N,0,N,25,131,4075,17,18,N,0,N,25,74,4080,17,17,N,0,N,25,382,4086,16,18,N,0,N,25,222,4078,16,18,N,0,N,25,517,4082,17,18,N,0,N,25,703,4078,17,18,N,0,N,26,619,4077,17,19,N,0,N,26,513,4083,17,18,N,0,N,26,126,4086,16,17,N,0,N,26,1061,4092,17,18,N,0,N,26,1598,4096,17,18,N,0,N,26,1316,4088,17,18,N,0,N,26,1404,4091,16,17,N,0,N,26,1648
2021-10-09 16:34:32,4079,16,17,N,0,N,25,131,4078,17,18,N,0,N,25,74,4082,17,17,N,0,N,25,382,4086,16,18,N,0,N,25,222,4078,16,18,N,0,N,25,517,4083,17,18,N,0,N,25,703,4081,17,18,N,0,N,26,619,4078,17,19,N,0,N,26,513,4082,17,18,N,0,N,26,126,4088,16,17,N,0,N,26,1061,4093,17,18,N,0,N,26,1598,4097,17,18,N,0,N,26,1316,4089,17,18,N,0,N,26,1404,4093,16,17,N,0,N,26,1648
2021-10-09 16:35:32,4081,16,17,N,0,N,25,131,4076,17,18,N,0,N,25,74,4080,17,17,N,0,N,25,382,4086,16,17,N,0,N,25,222,4080,16,18,N,0,N,25,517,4084,17,18,N,0,N,25,703,4080,17,18,N,0,N,26,619,4077,17,19,N,0,N,26,513,4085,17,18,N,0,N,26,126,4088,16,17,N,0,N,26,1061,4093,17,18,N,0,N,26,1598,4097,17,18,N,0,N,26,1316,4090,16,18,N,0,N,26,1404,4093,16,17,N,0,N,26,1648
2021-10-09 16:36:32,4081,16,17,N,0,N,25,131,4078,17,18,N,0,N,25,74,4082,17,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4079,16,18,N,0,N,25,517,4086,17,18,N,0,N,25,703,4080,17,18,N,0,N,26,619,4077,17,19,N,0,N,26,513,4084,17,18,N,0,N,26,126,4090,16,17,N,0,N,26,1061,4092,17,17,N,0,N,26,1598,4097,17,18,N,0,N,26,1316,4091,16,18,N,0,N,26,1404,4093,16,17,N,0,N,26,1648
2021-10-09 16:37:33,4080,16,17,N,0,N,25,131,4076,17,18,N,0,N,25,74,4080,17,17,N,0,N,25,382,4087,16,17,N,0,N,25,222,4079,16,18,N,0,N,25,517,4083,17,18,N,0,N,25,703,4079,17,18,N,0,N,26,619,4077,17,19,N,0,N,26,513,4084,17,18,N,0,N,26,126,4088,16,17,N,0,N,26,1061,4091,17,17,N,0,N,26,1598,4097,17,18,N,0,N,26,1316,4090,16,18,N,0,N,26,1404,4092,16,17,N,0,N,26,1648
2021-10-09 16:38:33,4079,16,17,N,0,N,25,131,4077,17,18,N,0,N,25,74,4080,17,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4077,16,17,N,0,N,25,517,4082,17,18,N,0,N,25,703,4080,17,18,N,0,N,26,619,4078,17,19,N,0,N,26,513,4082,17,18,N,0,N,26,126,4087,16,17,N,0,N,26,1061,4093,17,17,N,0,N,26,1598,4096,17,18,N,0,N,26,1316,4087,16,18,N,0,N,26,1404,4092,16,17,N,0,N,26,1648
2021-10-09 16:39:33,4081,16,17,N,0,N,25,131,4077,17,18,N,0,N,25,74,4080,17,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4079,16,18,N,0,N,25,517,4082,17,18,N,0,N,25,703,4080,17,18,N,0,N,26,619,4078,17,19,N,0,N,26,513,4082,17,18,N,0,N,26,126,4086,16,17,N,0,N,26,1061,4093,17,17,N,0,N,26,1598,4095,17,18,N,0,N,26,1316,4087,16,18,N,0,N,26,1404,4093,16,17,N,0,N,26,1648
2021-10-09 16:40:33,4080,16,17,N,0,N,25,131,4075,17,17,N,0,N,25,74,4079,17,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4079,16,17,N,0,N,25,517,4083,17,18,N,0,N,25,703,4079,17,18,N,0,N,26,619,4075,17,19,N,0,N,26,513,4083,17,18,N,0,N,26,126,4086,16,17,N,0,N,26,1061,4089,17,17,N,0,N,26,1598,4095,16,18,N,0,N,26,1316,4088,16,18,N,0,N,26,1404,4090,16,17,N,0,N,26,1648
2021-10-09 16:41:33,4080,16,17,N,0,N,25,131,4078,17,18,N,0,N,25,74,4082,17,17,N,0,N,25,382,4087,16,17,N,0,N,25,222,4079,16,17,N,0,N,25,517,4083,17,18,N,0,N,25,703,4083,17,18,N,0,N,26,619,4077,17,19,N,0,N,26,513,4082,17,18,N,0,N,26,126,4089,16,17,N,0,N,26,1061,4094,17,17,N,0,N,26,1598,4097,16,18,N,0,N,26,1316,4090,16,18,N,0,N,26,1404,4093,16,17,N,0,N,26,1648
2021-10-09 16:42:33,4080,16,17,N,0,N,25,131,4077,17,17,N,0,N,25,74,4083,17,17,N,0,N,25,382,4087,16,17,N,0,N,25,222,4081,16,17,N,0,N,25,517,4085,16,18,N,0,N,25,703,4081,17,18,N,0,N,26,619,4077,17,19,N,0,N,26,513,4085,17,18,N,0,N,26,126,4089,16,17,N,0,N,26,1061,4092,17,17,N,0,N,26,1598,4097,16,18,N,0,N,26,1316,4090,16,18,N,0,N,26,1404,4093,16,17,N,0,N,26,1648
2021-10-09 16:43:33,4081,16,17,N,0,N,25,131,4077,17,17,N,0,N,25,74,4083,17,17,N,0,N,25,382,4090,16,17,N,0,N,25,222,4081,16,17,N,0,N,25,517,4086,16,18,N,0,N,25,703,4082,17,18,N,0,N,26,619,4079,17,19,N,0,N,26,513,4086,17,18,N,0,N,26,126,4089,16,17,N,0,N,26,1061,4093,17,17,N,0,N,26,1598,4098,16,18,N,0,N,26,1316,4091,16,18,N,0,N,26,1404,4093,16,17,N,0,N,26,1648
2021-10-09 16:44:33,4080,16,17,N,0,N,25,131,4078,17,17,N,0,N,25,74,4084,17,17,N,0,N,25,382,4089,16,17,N,0,N,25,222,4081,16,17,N,0,N,25,517,4085,16,18,N,0,N,25,703,4084,17,18,N,0,N,26,619,4079,17,19,N,0,N,26,513,4084,17,18,N,0,N,26,126,4088,16,17,N,0,N,26,1061,4094,17,17,N,0,N,26,1598,4098,16,18,N,0,N,26,1316,4090,16,18,N,0,N,26,1404,4093,16,17,N,0,N,26,1648
2021-10-09 16:45:33,4083,16,17,N,0,N,25,131,4077,17,17,N,0,N,25,74,4082,16,17,N,0,N,25,382,4089,16,17,N,0,N,25,222,4081,16,17,N,0,N,25,517,4087,16,18,N,0,N,25,703,4082,17,18,N,0,N,26,619,4081,17,19,N,0,N,26,513,4087,17,18,N,0,N,26,126,4090,16,17,N,0,N,26,1061,4094,17,17,N,0,N,26,1598,4099,16,18,N,0,N,26,1316,4090,16,18,N,0,N,26,1404,4094,16,17,N,0,N,26,1648
2021-10-09 16:46:33,4084,16,17,N,0,N,25,131,4079,17,17,N,0,N,25,74,4083,16,17,N,0,N,25,382,4088,16,17,N,0,N,25,222,4081,16,17,N,0,N,25,517,4087,16,18,N,0,N,25,703,4083,17,18,N,0,N,26,619,4081,17,19,N,0,N,26,513,4087,17,18,N,0,N,26,126,4090,16,17,N,0,N,26,1061,4093,17,17,N,0,N,26,1598,4098,16,18,N,0,N,26,1316,4090,16,18,N,0,N,26,1404,4095,16,17,N,0,N,26,1648
2021-10-09 16:47:33,4081,16,17,N,0,N,25,131,4078,17,17,N,0,N,25,74,4084,16,17,N,0,N,25,382,4089,16,17,N,0,N,25,222,4082,16,17,N,0,N,25,517,4085,16,18,N,0,N,25,703,4082,17,18,N,0,N,26,619,4081,17,19,N,0,N,26,513,4085,17,18,N,0,N,26,126,4089,16,17,N,0,N,26,1061,4093,17,17,N,0,N,26,1598,4099,16,18,N,0,N,26,1316,4090,16,18,N,0,N,26,1404,4093,16,17,N,0,N,26,1648
2021-10-09 16:48:33,4082,16,17,N,0,N,25,131,4079,17,17,N,0,N,25,74,4084,16,17,N,0,N,25,382,4091,16,17,N,0,N,25,222,4082,16,17,N,0,N,25,517,4086,16,18,N,0,N,25,703,4084,17,18,N,0,N,26,619,4082,17,19,N,0,N,26,513,4086,16,18,N,0,N,26,126,4091,16,17,N,0,N,26,1061,4096,17,17,N,0,N,26,1598,4099,16,18,N,0,N,26,1316,4091,16,18,N,0,N,26,1404,4093,16,17,N,0,N,26,1648
2021-10-09 16:49:33,4077,16,17,N,0,N,25,131,4073,17,17,N,0,N,25,74,4081,16,17,N,0,N,25,382,4087,16,17,N,0,N,25,222,4080,16,17,N,0,N,25,517,4085,16,18,N,0,N,25,703,4080,17,18,N,0,N,26,619,4077,17,18,N,0,N,26,513,4086,16,18,N,0,N,26,126,4088,16,17,N,0,N,26,1061,4092,17,17,N,0,N,26,1598,4097,16,18,N,0,N,26,1316,4091,16,18,N,0,N,26,1404,4092,16,17,N,0,N,26,1648
2021-10-09 16:50:33,4080,16,17,N,0,N,25,131,4076,17,17,N,0,N,25,74,4083,16,17,N,0,N,25,382,4086,16,17,N,0,N,25,222,4080,16,17,N,0,N,25,517,4084,16,18,N,0,N,25,703,4079,17,18,N,0,N,26,619,4072,17,18,N,0,N,26,513,4084,16,18,N,0,N,26,126,4087,16,17,N,0,N,26,1061,4093,17,17,N,0,N,26,1598,4097,16,18,N,0,N,26,1316,4089,16,18,N,0,N,26,1404,4092,16,17,N,0,N,26,1648
2021-10-09 16:51:34,4081,16,17,N,0,N,25,131,4078,17,17,N,0,N,25,74,4081,16,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4079,16,17,N,0,N,25,517,4085,16,18,N,0,N,25,703,4080,17,18,N,0,N,26,619,4077,17,18,N,0,N,26,513,4084,16,18,N,0,N,26,126,4090,16,17,N,0,N,26,1061,4092,16,17,N,0,N,26,1598,4095,16,18,N,0,N,26,1316,4089,16,18,N,0,N,26,1404,4092,16,17,N,0,N,26,1648
2021-10-09 16:52:34,4079,16,17,N,0,N,25,131,4074,17,17,N,0,N,25,74,4078,16,17,N,0,N,25,382,4084,16,17,N,0,N,25,222,4079,16,17,N,0,N,25,517,4083,16,18,N,0,N,25,703,4079,17,18,N,0,N,26,619,4076,17,18,N,0,N,26,513,4081,16,17,N,0,N,26,126,4087,16,17,N,0,N,26,1061,4090,16,17,N,0,N,26,1598,4094,16,18,N,0,N,26,1316,4085,16,18,N,0,N,26,1404,4090,16,17,N,0,N,26,1648
2021-10-09 16:53:34,4079,16,17,N,0,N,25,131,4075,17,17,N,0,N,25,74,4079,16,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4079,16,17,N,0,N,25,517,4082,16,18,N,0,N,25,703,4077,17,18,N,0,N,26,619,4077,16,18,N,0,N,26,513,4082,16,17,N,0,N,26,126,4084,16,17,N,0,N,26,1061,4087,16,17,N,0,N,26,1598,4094,16,18,N,0,N,26,1316,4087,16,18,N,0,N,26,1404,4088,16,17,N,0,N,26,1648
2021-10-09 16:54:34,4079,16,17,N,0,N,25,131,4075,17,17,N,0,N,25,74,4080,16,17,N,0,N,25,382,4084,16,17,N,0,N,25,222,4077,16,17,N,0,N,25,517,4082,16,18,N,0,N,25,703,4079,17,18,N,0,N,26,619,4077,16,18,N,0,N,26,513,4082,16,17,N,0,N,26,126,4084,16,17,N,0,N,26,1061,4090,16,17,N,0,N,26,1598,4095,16,17,N,0,N,26,1316,4085,16,17,N,0,N,26,1404,4089,16,17,N,0,N,26,1648
2021-10-09 16:55:34,4079,16,17,N,0,N,25,131,4074,17,17,N,0,N,25,74,4080,16,17,N,0,N,25,382,4083,16,17,N,0,N,25,222,4077,16,17,N,0,N,25,517,4082,16,18,N,0,N,25,703,4078,17,18,N,0,N,26,619,4076,16,18,N,0,N,26,513,4082,16,17,N,0,N,26,126,4085,16,17,N,0,N,26,1061,4087,16,17,N,0,N,26,1598,4094,16,17,N,0,N,26,1316,4087,16,17,N,0,N,26,1404,4088,16,17,N,0,N,26,1648
2021-10-09 16:56:34,4079,16,17,N,0,N,25,131,4075,17,17,N,0,N,25,74,4078,16,17,N,0,N,25,382,4083,16,17,N,0,N,25,222,4077,16,17,N,0,N,25,517,4082,16,18,N,0,N,25,703,4078,16,18,N,0,N,26,619,4075,16,18,N,0,N,26,513,4080,16,17,N,0,N,26,126,4084,16,17,N,0,N,26,1061,4088,16,17,N,0,N,26,1598,4092,16,17,N,0,N,26,1316,4086,16,17,N,0,N,26,1404,4089,16,17,N,0,N,26,1648
2021-10-09 16:57:34,4079,16,17,N,0,N,25,131,4074,17,17,N,0,N,25,74,4078,16,17,N,0,N,25,382,4082,16,17,N,0,N,25,222,4078,16,17,N,0,N,25,517,4081,16,18,N,0,N,25,703,4079,16,18,N,0,N,26,619,4075,16,18,N,0,N,26,513,4080,16,17,N,0,N,26,126,4085,16,17,N,0,N,26,1061,4089,16,17,N,0,N,26,1598,4094,16,17,N,0,N,26,1316,4086,16,17,N,0,N,26,1404,4088,16,17,N,0,N,26,1648
2021-10-09 16:58:34,4076,16,17,N,0,N,25,131,4074,17,17,N,0,N,25,74,4078,16,17,N,0,N,25,382,4082,16,17,N,0,N,25,222,4077,16,17,N,0,N,25,517,4081,16,18,N,0,N,25,703,4076,16,18,N,0,N,26,619,4073,16,18,N,0,N,26,513,4081,16,17,N,0,N,26,126,4084,16,17,N,0,N,26,1061,4087,16,17,N,0,N,26,1598,4093,16,17,N,0,N,26,1316,4085,16,17,N,0,N,26,1404,4087,16,17,N,0,N,26,1648
2021-10-09 16:59:34,4079,16,17,N,0,N,25,131,4073,17,17,N,0,N,25,74,4078,16,17,N,0,N,25,382,4081,16,17,N,0,N,25,222,4077,16,17,N,0,N,25,517,4081,16,18,N,0,N,25,703,4077,16,18,N,0,N,26,619,4072,16,18,N,0,N,26,513,4081,16,17,N,0,N,26,126,4084,16,17,N,0,N,26,1061,4086,16,17,N,0,N,26,1598,4093,16,17,N,0,N,26,1316,4086,16,17,N,0,N,26,1404,4087,16,17,N,0,N,26,1648
2021-10-09 17:00:34,4080,16,17,N,0,N,25,131,4077,17,17,N,0,N,25,74,4080,16,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4080,16,17,N,0,N,25,517,4084,16,18,N,0,N,25,703,4080,16,18,N,0,N,26,619,4076,16,18,N,0,N,26,513,4082,16,17,N,0,N,26,126,4087,16,17,N,0,N,26,1061,4089,16,17,N,0,N,26,1598,4094,16,17,N,0,N,26,1316,4088,16,17,N,0,N,26,1404,4089,16,17,N,0,N,26,1648
2021-10-09 17:01:34,4080,16,17,N,0,N,25,131,4076,17,17,N,0,N,25,74,4080,16,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4079,16,17,N,0,N,25,517,4082,16,18,N,0,N,25,703,4080,16,18,N,0,N,26,619,4077,16,18,N,0,N,26,513,4082,16,17,N,0,N,26,126,4089,16,17,N,0,N,26,1061,4091,16,17,N,0,N,26,1598,4095,16,17,N,0,N,26,1316,4088,16,17,N,0,N,26,1404,4090,16,17,N,0,N,26,1648
2021-10-09 17:02:34,4081,16,17,N,0,N,25,131,4077,17,17,N,0,N,25,74,4081,16,17,N,0,N,25,382,4086,16,17,N,0,N,25,222,4080,16,17,N,0,N,25,517,4083,16,17,N,0,N,25,703,4079,16,18,N,0,N,26,619,4077,16,18,N,0,N,26,513,4084,16,17,N,0,N,26,126,4087,16,17,N,0,N,26,1061,4091,16,17,N,0,N,26,1598,4097,16,17,N,0,N,26,1316,4090,16,17,N,0,N,26,1404,4092,16,17,N,0,N,26,1648
2021-10-09 17:03:35,4080,16,17,N,0,N,25,131,4078,17,17,N,0,N,25,74,4082,16,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4080,16,17,N,0,N,25,517,4085,16,17,N,0,N,25,703,4080,16,18,N,0,N,26,619,4077,16,18,N,0,N,26,513,4083,16,17,N,0,N,26,126,4087,16,17,N,0,N,26,1061,4093,16,17,N,0,N,26,1598,4096,16,17,N,0,N,26,1316,4088,16,17,N,0,N,26,1404,4093,16,17,N,0,N,26,1648
2021-10-09 17:04:35,4082,16,17,N,0,N,25,131,4077,17,17,N,0,N,25,74,4083,16,17,N,0,N,25,382,4086,16,17,N,0,N,25,222,4083,16,17,N,0,N,25,517,4085,16,17,N,0,N,25,703,4081,16,18,N,0,N,26,619,4078,16,18,N,0,N,26,513,4086,16,17,N,0,N,26,126,4089,16,17,N,0,N,26,1061,4094,16,17,N,0,N,26,1598,4097,16,17,N,0,N,26,1316,4090,16,17,N,0,N,26,1404,4094,16,17,N,0,N,26,1648
2021-10-09 17:05:35,4082,16,17,N,0,N,25,131,4080,17,17,N,0,N,25,74,4084,16,17,N,0,N,25,382,4087,16,17,N,0,N,25,222,4081,16,17,N,0,N,25,517,4087,16,17,N,0,N,25,703,4084,16,18,N,0,N,26,619,4079,16,18,N,0,N,26,513,4086,16,17,N,0,N,26,126,4090,16,17,N,0,N,26,1061,4093,16,17,N,0,N,26,1598,4097,16,17,N,0,N,26,1316,4092,16,17,N,0,N,26,1404,4094,16,17,N,0,N,26,1648
2021-10-09 17:06:35,4066,16,17,N,0,N,25,131,4066,17,17,N,0,N,25,74,4070,16,17,N,0,N,25,382,4072,16,17,N,0,N,25,222,4067,16,17,N,0,N,25,517,4071,16,17,N,0,N,25,703,4068,16,18,N,0,N,26,619,4064,16,18,N,0,N,26,513,4070,16,17,N,0,N,26,126,4073,16,17,N,0,N,26,1061,4074,16,17,N,0,N,26,1598,4083,16,17,N,0,N,26,1316,4075,16,17,N,0,N,26,1404,4075,16,17,N,0,N,26,1648
2021-10-09 17:07:35,4075,16,17,N,0,N,25,131,4071,17,17,N,0,N,25,74,4077,16,17,N,0,N,25,382,4079,16,17,N,0,N,25,222,4074,16,17,N,0,N,25,517,4080,16,17,N,0,N,25,703,4076,16,18,N,0,N,26,619,4072,16,18,N,0,N,26,513,4077,16,17,N,0,N,26,126,4082,16,17,N,0,N,26,1061,4085,16,17,N,0,N,26,1598,4090,16,17,N,0,N,26,1316,4083,16,17,N,0,N,26,1404,4086,16,17,N,0,N,26,1648
2021-10-09 17:08:35,4076,16,17,N,0,N,25,131,4074,16,17,N,0,N,25,74,4077,16,17,N,0,N,25,382,4080,16,17,N,0,N,25,222,4076,16,17,N,0,N,25,517,4080,16,17,N,0,N,25,703,4077,16,18,N,0,N,26,619,4075,16,18,N,0,N,26,513,4078,16,17,N,0,N,26,126,4084,16,17,N,0,N,26,1061,4085,16,17,N,0,N,26,1598,4091,16,17,N,0,N,26,1316,4085,16,17,N,0,N,26,1404,4086,16,17,N,0,N,26,1648
2021-10-09 17:09:35,4067,16,17,N,0,N,25,131,4078,16,17,N,0,N,25,74,4070,16,17,N,0,N,25,382,4072,16,17,N,0,N,25,222,4081,16,17,N,0,N,25,517,4087,16,17,N,0,N,25,703,4066,16,18,N,0,N,26,619,4063,16,18,N,0,N,26,513,4085,16,17,N,0,N,26,126,4089,16,17,N,0,N,26,1061,4074,16,17,N,0,N,26,1598,4094,16,17,N,0,N,26,1316,4090,16,17,N,0,N,26,1404,4077,16,17,N,0,N,26,1648
2021-10-09 17:10:35,4081,16,17,N,0,N,25,131,4078,16,17,N,0,N,25,74,4082,16,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4079,16,17,N,0,N,25,517,4083,16,17,N,0,N,25,703,4080,16,18,N,0,N,26,619,4076,16,18,N,0,N,26,513,4084,16,17,N,0,N,26,126,4088,16,17,N,0,N,26,1061,4090,16,17,N,0,N,26,1598,4095,16,17,N,0,N,26,1316,4090,16,17,N,0,N,26,1404,4091,16,17,N,0,N,26,1648
2021-10-09 17:11:35,4080,16,17,N,0,N,25,131,4078,16,17,N,0,N,25,74,4083,16,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4079,16,17,N,0,N,25,517,4086,16,17,N,0,N,25,703,4081,16,18,N,0,N,26,619,4077,16,18,N,0,N,26,513,4083,16,17,N,0,N,26,126,4089,16,17,N,0,N,26,1061,4092,16,17,N,0,N,26,1598,4096,16,17,N,0,N,26,1316,4089,16,17,N,0,N,26,1404,4093,16,17,N,0,N,26,1648
2021-10-09 17:12:35,4083,16,17,N,0,N,25,131,4080,16,17,N,0,N,25,74,4085,16,17,N,0,N,25,382,4089,16,17,N,0,N,25,222,4085,16,17,N,0,N,25,517,4088,16,17,N,0,N,25,703,4084,16,18,N,0,N,26,619,4079,16,18,N,0,N,26,513,4086,16,17,N,0,N,26,126,4084,27,17,Y,0,N,26,1064,4087,27,17,Y,0,N,26,1601,4091,27,17,Y,0,N,26,1319,4083,27,17,Y,0,N,26,1406,4088,27,17,Y,0,N,26,1651
2021-10-09 17:13:35,4083,16,17,N,0,N,25,131,4080,16,17,N,0,N,25,74,4085,16,17,N,0,N,25,382,4089,16,17,N,0,N,25,222,4084,16,17,N,0,N,25,517,4087,16,17,N,0,N,25,703,4085,16,18,N,0,N,26,619,4079,16,18,N,0,N,26,513,4086,16,17,N,0,N,26,126,4090,22,17,N,0,N,26,1064,4094,22,17,N,0,N,26,1601,4097,22,17,N,0,N,26,1319,4090,22,17,N,0,N,26,1406,4095,22,17,N,0,N,26,1651
2021-10-09 17:14:35,4086,16,17,N,0,N,25,131,4084,16,17,N,0,N,25,74,4086,16,17,N,0,N,25,382,4092,16,17,N,0,N,25,222,4085,16,17,N,0,N,25,517,4091,16,17,N,0,N,25,703,4085,16,18,N,0,N,26,619,4083,16,18,N,0,N,26,513,4088,16,17,N,0,N,26,126,4093,20,17,N,0,N,26,1064,4095,20,17,N,0,N,26,1601,4100,20,17,N,0,N,26,1319,4094,20,17,N,0,N,26,1406,4096,20,17,N,0,N,26,1651
2021-10-09 17:15:35,4086,16,17,N,0,N,25,131,4084,16,17,N,0,N,25,74,4090,16,17,N,0,N,25,382,4092,16,17,N,0,N,25,222,4086,16,17,N,0,N,25,517,4091,16,17,N,0,N,25,703,4086,16,18,N,0,N,26,619,4084,16,18,N,0,N,26,513,4090,16,17,N,0,N,26,126,4095,19,17,N,0,N,26,1064,4098,19,17,N,0,N,26,1601,4092,27,17,Y,0,N,26,1322,4096,19,17,N,0,N,26,1406,4097,19,17,N,0,N,26,1651
2021-10-09 17:16:35,4086,16,17,N,0,N,25,131,4088,16,17,N,0,N,25,74,4085,16,17,N,0,N,25,382,4092,16,17,N,0,N,25,222,4086,16,17,N,0,N,25,517,4091,16,17,N,0,N,25,703,4086,16,18,N,0,N,26,619,4084,16,18,N,0,N,26,513,4090,16,17,N,0,N,26,126,4095,18,17,N,0,N,26,1064,4090,28,17,Y,0,N,26,1604,4091,36,17,Y,0,N,26,1322,4096,18,17,N,0,N,26,1406,4091,33,17,Y,0,N,26,1651
2021-10-09 17:17:36,4088,16,17,N,0,N,25,131,4084,16,17,N,0,N,25,74,4089,16,17,N,0,N,25,382,4092,16,17,N,0,N,25,222,4088,16,17,N,0,N,25,517,4091,16,17,N,0,N,25,703,4086,16,18,N,0,N,26,619,4088,16,18,N,0,N,26,513,4094,16,17,N,0,N,26,126,4092,17,17,N,0,N,26,1064,4097,24,17,N,0,N,26,1604,4100,27,17,N,0,N,26,1325,4087,26,17,Y,0,N,26,1409,4096,24,17,N,0,N,26,1653
2021-10-09 17:18:36,4086,16,17,N,0,N,25,131,4084,16,17,N,0,N,25,74,4090,16,17,N,0,N,25,382,4094,16,17,N,0,N,25,222,4087,16,17,N,0,N,25,517,4093,16,17,N,0,N,25,703,4089,16,18,N,0,N,26,619,4084,16,18,N,0,N,26,513,4090,16,17,N,0,N,26,126,4095,17,17,N,0,N,26,1064,4091,33,17,Y,0,N,26,1607,4091,32,17,Y,0,N,26,1327,4096,23,17,N,0,N,26,1409,4103,21,17,N,100,N,26,1653
2021-10-09 17:19:36,4089,16,17,N,0,N,25,131,4084,16,17,N,0,N,25,74,4089,16,17,N,0,N,25,382,4092,16,17,N,0,N,25,222,4089,16,17,N,0,N,25,517,4092,16,17,N,0,N,25,703,4090,16,18,N,0,N,26,619,4084,16,18,N,0,N,26,513,4091,16,17,N,0,N,26,126,4095,17,17,N,0,N,26,1064,4101,36,17,Y,100,N,26,1607,4092,43,17,Y,0,N,26,1329,4096,21,17,N,0,N,26,1409,4089,28,17,Y,0,N,26,1656
2021-10-09 17:20:36,4086,16,17,N,0,N,25,131,4084,16,17,N,0,N,25,74,4090,16,17,N,0,N,25,382,4094,16,17,N,0,N,25,222,4089,16,17,N,0,N,25,517,4093,16,17,N,0,N,25,703,4090,16,18,N,0,N,26,619,4084,16,18,N,0,N,26,513,4091,16,17,N,0,N,26,126,4096,17,17,N,0,N,26,1064,4095,30,17,N,0,N,26,1609,4100,30,17,N,0,N,26,1330,4088,30,17,Y,0,N,26,1412,4099,24,17,N,0,N,26,1656
2021-10-09 17:21:36,4086,16,17,N,0,N,25,131,4082,16,17,N,0,N,25,74,4085,16,17,N,0,N,25,382,4088,16,17,N,0,N,25,222,4086,16,17,N,0,N,25,517,4089,16,17,N,0,N,25,703,4085,16,18,N,0,N,26,619,4079,16,18,N,0,N,26,513,4088,16,17,N,0,N,26,126,4092,16,17,N,0,N,26,1064,4091,26,17,N,0,N,26,1609,4087,35,17,Y,0,N,26,1333,4090,24,17,N,0,N,26,1412,4085,32,17,Y,0,N,26,1659
2021-10-09 17:22:36,4073,16,17,N,0,N,25,131,4070,16,17,N,0,N,25,74,4074,16,17,N,0,N,25,382,4076,16,17,N,0,N,25,222,4074,16,17,N,0,N,25,517,4078,16,17,N,0,N,25,703,4074,16,18,N,0,N,26,619,4070,16,18,N,0,N,26,513,4075,16,17,N,0,N,26,126,4080,16,17,N,0,N,26,1064,4080,23,17,N,0,N,26,1609,4083,28,17,N,0,N,26,1333,4079,22,17,N,0,N,26,1412,4080,26,17,N,0,N,26,1659
2021-10-09 17:23:36,4080,16,17,N,0,N,25,131,4079,16,17,N,0,N,25,74,4084,16,17,N,0,N,25,382,4086,16,17,N,0,N,25,222,4081,16,17,N,0,N,25,517,4085,16,17,N,0,N,25,703,4084,16,18,N,0,N,26,619,4077,16,18,N,0,N,26,513,4083,16,17,N,0,N,26,126,4090,16,17,N,0,N,26,1064,4091,21,17,N,0,N,26,1609,4092,25,17,N,0,N,26,1333,4089,20,17,N,0,N,26,1412,4090,23,17,N,0,N,26,1659
2021-10-09 17:24:36,4079,16,17,N,0,N,25,131,4078,16,17,N,0,N,25,74,4084,16,17,N,0,N,25,382,4086,16,17,N,0,N,25,222,4081,16,17,N,0,N,25,517,4083,16,17,N,0,N,25,703,4080,16,18,N,0,N,26,619,4078,16,18,N,0,N,26,513,4084,16,17,N,0,N,26,126,4086,16,16,N,0,N,26,1064,4089,20,17,N,0,N,26,1609,4094,22,17,N,0,N,26,1333,4086,19,17,N,0,N,26,1412,4088,21,17,N,0,N,26,1659
2021-10-09 17:25:36,4080,16,17,N,0,N,25,131,4078,16,17,N,0,N,25,74,4082,16,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4081,16,17,N,0,N,25,517,4084,16,17,N,0,N,25,703,4080,16,18,N,0,N,26,619,4075,16,18,N,0,N,26,513,4082,16,17,N,0,N,26,126,4088,16,17,N,0,N,26,1064,4089,19,17,N,0,N,26,1609,4092,21,17,N,0,N,26,1333,4086,18,17,N,0,N,26,1412,4090,19,17,N,0,N,26,1659
2021-10-09 17:26:36,4085,16,17,N,0,N,25,131,4080,16,17,N,0,N,25,74,4084,16,17,N,0,N,25,382,4086,16,17,N,0,N,25,222,4083,16,17,N,0,N,25,517,4087,16,17,N,0,N,25,703,4083,16,18,N,0,N,26,619,4078,16,18,N,0,N,26,513,4087,16,17,N,0,N,26,126,4092,16,17,N,0,N,26,1064,4093,18,17,N,0,N,26,1609,4096,20,17,N,0,N,26,1333,4091,18,17,N,0,N,26,1412,4093,19,17,N,0,N,26,1659
2021-10-09 17:27:36,4082,16,17,N,0,N,25,131,4080,16,17,N,0,N,25,74,4084,16,17,N,0,N,25,382,4089,16,17,N,0,N,25,222,4082,16,17,N,0,N,25,517,4086,16,17,N,0,N,25,703,4083,16,18,N,0,N,26,619,4081,16,18,N,0,N,26,513,4087,16,17,N,0,N,26,126,4089,16,17,N,0,N,26,1064,4093,18,17,N,0,N,26,1609,4098,19,17,N,0,N,26,1333,4090,17,17,N,0,N,26,1412,4090,18,17,N,0,N,26,1659
2021-10-09 17:29:00,4080,16,17,N,0,N,25,131,4079,16,17,N,0,N,25,74,4081,16,17,N,0,N,25,382,4086,16,17,N,0,N,25,222,4083,16,17,N,0,N,25,517,4085,16,17,N,0,N,25,703,4080,16,18,N,0,N,26,619,4077,16,18,N,0,N,26,513,4085,16,17,N,0,N,26,126,4088,16,17,N,0,N,26,1064,4089,17,17,N,0,N,26,1609,4096,18,17,N,0,N,26,1333,4090,17,17,N,0,N,26,1412,4090,17,17,N,0,N,26,1659
2021-10-09 17:30:00,4083,16,17,N,0,N,25,131,4077,16,17,N,0,N,25,74,4082,16,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4083,16,17,N,0,N,25,517,4087,16,17,N,0,N,25,703,4080,16,18,N,0,N,26,619,4077,16,18,N,0,N,26,513,4085,16,17,N,0,N,26,126,4087,16,16,N,0,N,26,1064,4089,17,17,N,0,N,26,1609,4094,18,17,N,0,N,26,1333,4090,17,17,N,0,N,26,1412,4092,17,17,N,0,N,26,1659
2021-10-09 17:31:00,4082,16,17,N,0,N,25,131,4080,16,17,N,0,N,25,74,4084,16,17,N,0,N,25,382,4085,16,17,N,0,N,25,222,4081,16,17,N,0,N,25,517,4087,16,17,N,0,N,25,703,4083,16,18,N,0,N,26,619,4077,16,18,N,0,N,26,513,4084,16,17,N,0,N,26,126,4091,16,16,N,0,N,26,1064,4092,17,17,N,0,N,26,1609,4096,17,17,N,0,N,26,1333,4090,16,17,N,0,N,26,1412,4094,16,17,N,0,N,26,1659
2021-10-09 17:32:00,4086,16,17,N,0,N,25,131,4084,16,17,N,0,N,25,74,4088,16,17,N,0,N,25,382,4090,16,17,N,0,N,25,222,4086,16,17,N,0,N,25,517,4090,16,17,N,0,N,25,703,4085,16,18,N,0,N,26,619,4080,16,18,N,0,N,26,513,4088,16,17,N,0,N,26,126,4095,16,16,N,0,N,26,1064,4097,17,17,N,0,N,26,1609,4091,26,17,Y,0,N,26,1336,4095,16,17,N,0,N,26,1412,4099,16,17,N,0,N,26,1659
2021-10-09 17:33:00,4086,16,17,N,0,N,25,131,4082,16,17,N,0,N,25,74,4088,16,17,N,0,N,25,382,4091,16,17,N,0,N,25,222,4087,16,17,N,0,N,25,517,4089,16,17,N,0,N,25,703,4085,16,18,N,0,N,26,619,4084,16,18,N,0,N,26,513,4088,16,17,N,0,N,26,126,4093,16,16,N,0,N,26,1064,4097,17,17,N,0,N,26,1609,4099,22,17,N,0,N,26,1336,4093,16,17,N,0,N,26,1412,4097,16,17,N,0,N,26,1659
2021-10-09 17:34:00,4086,16,17,N,0,N,25,131,4083,16,17,N,0,N,25,74,4088,16,17,N,0,N,25,382,4091,16,17,N,0,N,25,222,4087,16,17,N,0,N,25,517,4089,16,17,N,0,N,25,703,4087,16,18,N,0,N,26,619,4083,16,18,N,0,N,26,513,4088,16,17,N,0,N,26,126,4094,16,16,N,0,N,26,1064,4098,16,17,N,0,N,26,1609,4090,31,17,Y,0,N,26,1338,4094,16,17,N,0,N,26,1412,4098,16,17,N,0,N,26,1659
2021-10-09 17:35:00,4085,16,17,N,0,N,25,131,4084,16,17,N,0,N,25,74,4088,16,17,N,0,N,25,382,4091,16,17,N,0,N,25,222,4087,16,17,N,0,N,25,517,4089,16,17,N,0,N,25,703,4087,16,18,N,0,N,26,619,4084,16,18,N,0,N,26,513,4088,16,17,N,0,N,26,126,4093,16,16,N,0,N,26,1064,4098,16,17,N,0,N,26,1609,4099,25,17,N,0,N,26,1338,4093,16,17,N,0,N,26,1412,4097,16,17,N,0,N,26,1659
2021-10-09 17:36:00,4085,16,17,N,0,N,25,131,4079,16,17,N,0,N,25,74,4084,16,17,N,0,N,25,382,4087,16,17,N,0,N,25,222,4085,16,17,N,0,N,25,517,4088,16,17,N,0,N,25,703,4083,16,18,N,0,N,26,619,4078,16,18,N,0,N,26,513,4085,16,17,N,0,N,26,126,4090,16,16,N,0,N,26,1064,4092,16,17,N,0,N,26,1609,4094,22,17,N,0,N,26,1338,4092,16,17,N,0,N,26,1412,4093,16,17,N,0,N,26,1659
